ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 00:00,2,0.000,ALERT,213.51,300.87,59.969,1558238404,"201051344000579","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1316032.6,1316032.6,243,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238406,487034.00
05/19/2019 00:00,2,0.000,ALERT,212.83,298.17,59.990,1558238404,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1298966.6,1298966.6,243,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238408,487035.00
05/19/2019 00:00,2,0.000,ALERT,213.06,298.77,59.975,1558238404,"201051344001093","174011545737251",0.00,7.30,0,297.26,300.57,0.0,0.0,0.000,1282312.1,1282312.1,244,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238410,487036.00
05/19/2019 00:00,2,0.000,ALERT,213.29,300.27,59.975,1558238404,"201051344000458","174011545737251",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,1298628.1,1298628.1,242,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238412,487037.00
05/19/2019 00:00,2,0.000,ALERT,213.06,299.37,59.969,1558238404,"201051344000890","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1297185.1,1297185.1,243,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238413,487038.00
05/19/2019 00:00,2,0.000,ALERT,213.51,300.27,59.985,1558238404,"201051344000988","174011545737251",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,998585.1,998585.1,246,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238415,487039.00
05/19/2019 00:00,2,0.000,ALERT,213.51,299.97,59.927,1558238404,"201051344000582","174011545737251",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,1275622.2,1275622.2,242,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238417,487040.00
05/19/2019 00:00,2,0.000,ALERT,213.51,300.87,59.975,1558238404,"201051344000868","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1284100.2,1284100.2,242,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238419,487041.00
05/19/2019 00:00,2,0.000,ALERT,214.19,300.87,59.980,1558238404,"201051344000576","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1301839.3,1301839.3,243,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238421,487042.00
05/19/2019 00:00,2,0.000,ALERT,213.74,300.27,59.943,1558238404,"201051344001158","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1278611.7,1278611.7,243,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238423,487043.00
05/19/2019 00:00,2,0.000,ALERT,213.29,298.77,60.017,1558238404,"201051344000917","174011545737251",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1292168.4,1292168.4,244,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238424,487044.00
05/19/2019 00:00,2,0.000,ALERT,213.29,298.47,59.980,1558238404,"201051344000417","174011545737251",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,1033379.1,1033379.1,245,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238426,487045.00
05/19/2019 00:00,2,0.000,ALERT,213.51,299.07,59.975,1558238404,"201051344000685","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1298600.7,1298600.7,245,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238428,487046.00
05/19/2019 00:00,2,0.000,ALERT,213.29,298.47,59.985,1558238404,"201051344000651","174011545737251",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,1291818.9,1291818.9,242,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238430,487047.00
05/19/2019 00:00,2,0.000,ALERT,213.29,300.87,59.975,1558238404,"201051344000594","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1303695.5,1303695.5,243,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238432,487048.00
05/19/2019 00:00,2,0.000,ALERT,213.74,300.27,59.964,1558238404,"201051344000469","174011545737251",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,1283788.2,1283788.2,244,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238433,487049.00
05/19/2019 00:00,2,0.000,ALERT,213.29,299.37,59.969,1558238404,"201051344000585","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1305487.1,1305487.1,243,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238435,487050.00
05/19/2019 00:00,2,0.000,ALERT,214.19,300.27,59.959,1558238404,"201051344000853","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1307095.2,1307095.2,242,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238437,487051.00
05/19/2019 00:00,2,0.000,ALERT,213.51,299.37,59.985,1558238404,"201051344001145","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1306849.1,1306849.1,243,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238439,487052.00
05/19/2019 00:00,2,0.000,ALERT,213.29,299.07,59.980,1558238404,"201051344000438","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1300094.5,1300094.5,243,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238441,487053.00
05/19/2019 00:00,2,0.000,ALERT,212.83,299.07,60.006,1558238404,"201051344001135","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1286964.9,1286964.9,243,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238443,487054.00
05/19/2019 00:00,2,0.000,ALERT,213.51,300.57,59.959,1558238404,"201051344000983","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1305042.4,1305042.4,242,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238445,487055.00
05/19/2019 00:00,2,0.000,ALERT,213.29,298.77,59.964,1558238404,"201051344001203","174011545737251",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,1294728.0,1294728.0,242,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238446,487056.00
05/19/2019 00:00,2,0.000,ALERT,213.29,299.67,59.975,1558238404,"201051344001230","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1290574.7,1290574.7,244,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238448,487057.00
05/19/2019 00:00,2,0.000,ALERT,213.06,298.77,59.980,1558238404,"201051344000646","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1284327.9,1284327.9,242,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238450,487058.00
05/19/2019 00:00,2,0.000,ALERT,213.96,299.97,59.969,1558238404,"201051344000867","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1282185.3,1282185.3,242,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238452,487059.00
05/19/2019 00:00,2,0.000,ALERT,214.41,299.97,59.980,1558238404,"201051344000633","174011545737251",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,1279532.4,1279532.4,244,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238454,487060.00
05/19/2019 00:00,2,0.000,ALERT,212.83,299.07,59.959,1558238404,"201051344000955","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1304590.8,1304590.8,242,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238455,487061.00
05/19/2019 00:00,2,0.000,ALERT,213.74,299.37,59.985,1558238404,"201051344000648","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1294478.7,1294478.7,243,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558238457,487062.00
05/19/2019 00:00,2,0.000,ALERT,214.19,300.27,59.975,1558238404,"201051344000645","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1299566.8,1299566.8,242,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238459,487063.00
05/19/2019 00:00,2,0.000,ALERT,213.74,300.87,59.953,1558238404,"201051344000569","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1315919.5,1315919.5,245,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558238461,487064.00
05/19/2019 00:00,2,0.000,ALERT,213.96,299.97,59.969,1558238404,"179051228000119","174011545737251",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,102654.3,102654.3,246,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558238463,487065.00
05/19/2019 00:15,2,0.000,ALERT,213.29,300.57,59.980,1558239304,"201051344000579","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1316032.6,1316032.6,245,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239306,487066.00
05/19/2019 00:15,2,0.000,ALERT,213.51,298.77,59.964,1558239304,"201051344001025","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1298966.6,1298966.6,245,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239308,487067.00
05/19/2019 00:15,2,0.000,ALERT,213.74,299.07,59.964,1558239304,"201051344001093","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1282312.1,1282312.1,246,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239310,487068.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.97,60.012,1558239304,"201051344000458","174011545737251",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,1298628.1,1298628.1,244,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239312,487069.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.67,59.985,1558239304,"201051344000890","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1297185.1,1297185.1,245,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239314,487070.00
05/19/2019 00:15,2,0.000,ALERT,212.83,299.37,59.975,1558239304,"201051344000988","174011545737251",0.00,7.00,0,295.46,302.37,0.0,0.0,0.000,998585.1,998585.1,248,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239316,487071.00
05/19/2019 00:15,2,0.000,ALERT,213.96,299.97,59.990,1558239304,"201051344000582","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1275622.2,1275622.2,244,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239317,487072.00
05/19/2019 00:15,2,0.000,ALERT,213.06,299.97,59.980,1558239304,"201051344000868","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1284100.2,1284100.2,244,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239319,487073.00
05/19/2019 00:15,2,0.000,ALERT,213.51,299.97,60.012,1558239304,"201051344000576","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1301839.3,1301839.3,245,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239321,487074.00
05/19/2019 00:15,2,0.000,ALERT,213.06,299.37,59.985,1558239304,"201051344001158","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1278611.7,1278611.7,245,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239323,487075.00
05/19/2019 00:15,2,0.000,ALERT,213.74,298.77,59.959,1558239304,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1292168.4,1292168.4,246,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239325,487076.00
05/19/2019 00:15,2,0.000,ALERT,213.74,298.77,59.990,1558239304,"201051344000417","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1033379.1,1033379.1,247,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239326,487077.00
05/19/2019 00:15,2,0.000,ALERT,213.96,299.07,60.017,1558239304,"201051344000685","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1298600.7,1298600.7,247,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239328,487078.00
05/19/2019 00:15,2,0.000,ALERT,213.74,298.77,60.001,1558239304,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1291818.9,1291818.9,244,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239330,487079.00
05/19/2019 00:15,2,0.000,ALERT,212.83,300.57,59.990,1558239304,"201051344000594","174011545737251",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,1303695.5,1303695.5,245,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239332,487080.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.67,59.948,1558239304,"201051344000469","174011545737251",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,1283788.2,1283788.2,246,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239334,487081.00
05/19/2019 00:15,2,0.000,ALERT,213.74,299.07,59.980,1558239304,"201051344000585","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1305487.1,1305487.1,245,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239335,487082.00
05/19/2019 00:15,2,0.000,ALERT,213.74,299.67,59.985,1558239304,"201051344000853","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1307095.2,1307095.2,244,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239337,487083.00
05/19/2019 00:15,2,0.000,ALERT,213.96,299.67,59.996,1558239304,"201051344001145","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1306849.1,1306849.1,245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239339,487084.00
05/19/2019 00:15,2,0.000,ALERT,213.74,299.07,59.990,1558239304,"201051344000438","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1300094.5,1300094.5,245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239341,487085.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.07,59.990,1558239304,"201051344001135","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1286964.9,1286964.9,245,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239343,487086.00
05/19/2019 00:15,2,0.000,ALERT,213.06,299.67,60.012,1558239304,"201051344000983","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1305042.4,1305042.4,244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239345,487087.00
05/19/2019 00:15,2,0.000,ALERT,213.74,299.07,59.996,1558239304,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1294728.0,1294728.0,244,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239347,487088.00
05/19/2019 00:15,2,0.000,ALERT,213.51,299.67,59.996,1558239304,"201051344001230","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1290574.7,1290574.7,246,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239348,487089.00
05/19/2019 00:15,2,0.000,ALERT,213.29,298.77,60.001,1558239304,"201051344000646","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1284327.9,1284327.9,244,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239350,487090.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.37,59.990,1558239304,"201051344000867","174011545737251",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,1282185.3,1282185.3,244,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239352,487091.00
05/19/2019 00:15,2,0.000,ALERT,213.51,299.07,59.985,1558239304,"201051344000633","174011545737251",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,1279532.4,1279532.4,246,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239354,487092.00
05/19/2019 00:15,2,0.000,ALERT,213.06,299.07,59.990,1558239304,"201051344000955","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1304590.8,1304590.8,244,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239356,487093.00
05/19/2019 00:15,2,0.000,ALERT,213.29,298.77,59.990,1558239304,"201051344000648","174011545737251",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,1294478.7,1294478.7,245,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558239357,487094.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.07,59.980,1558239304,"201051344000645","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1299566.8,1299566.8,244,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239359,487095.00
05/19/2019 00:15,2,0.000,ALERT,213.06,299.97,59.990,1558239304,"201051344000569","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,1315919.5,1315919.5,247,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558239361,487096.00
05/19/2019 00:15,2,0.000,ALERT,213.29,299.07,60.012,1558239304,"179051228000119","174011545737251",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,102654.3,102654.3,248,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558239363,487097.00
05/19/2019 00:30,2,0.000,ALERT,213.29,299.67,59.980,1558240204,"201051344000579","174011545737251",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,1316032.6,1316032.6,247,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240206,487098.00
05/19/2019 00:30,2,0.000,ALERT,213.51,298.17,59.980,1558240204,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1298966.6,1298966.6,247,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240208,487099.00
05/19/2019 00:30,2,0.000,ALERT,213.74,298.77,60.001,1558240204,"201051344001093","174011545737251",0.00,7.30,0,297.26,300.57,0.0,0.0,0.000,1282312.1,1282312.1,248,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240210,487100.00
05/19/2019 00:30,2,0.000,ALERT,213.06,299.37,59.990,1558240204,"201051344000458","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1298628.1,1298628.1,246,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240212,487101.00
05/19/2019 00:30,2,0.000,ALERT,213.51,299.37,60.012,1558240204,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1297185.1,1297185.1,247,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240214,487102.00
05/19/2019 00:30,2,0.000,ALERT,213.06,299.37,59.938,1558240204,"201051344000988","174011545737251",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,998585.1,998585.1,250,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240216,487103.00
05/19/2019 00:30,2,0.000,ALERT,214.19,299.67,59.980,1558240204,"201051344000582","174011545737251",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,1275622.2,1275622.2,246,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240218,487104.00
05/19/2019 00:30,2,0.000,ALERT,213.29,299.97,59.980,1558240204,"201051344000868","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1284100.2,1284100.2,246,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240219,487105.00
05/19/2019 00:30,2,0.000,ALERT,213.74,299.97,59.975,1558240204,"201051344000576","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1301839.3,1301839.3,247,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240221,487106.00
05/19/2019 00:30,2,0.000,ALERT,213.51,299.67,59.980,1558240204,"201051344001158","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1278611.7,1278611.7,247,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240223,487107.00
05/19/2019 00:30,2,0.000,ALERT,213.74,298.47,59.980,1558240204,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1292168.4,1292168.4,248,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240225,487108.00
05/19/2019 00:30,2,0.000,ALERT,213.74,298.47,60.022,1558240204,"201051344000417","174011545737251",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,1033379.1,1033379.1,249,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240227,487109.00
05/19/2019 00:30,2,0.000,ALERT,213.96,298.77,59.985,1558240204,"201051344000685","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1298600.7,1298600.7,249,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240229,487110.00
05/19/2019 00:30,2,0.000,ALERT,213.74,298.47,59.996,1558240204,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1291818.9,1291818.9,246,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240230,487111.00
05/19/2019 00:30,2,0.000,ALERT,213.06,300.27,60.012,1558240204,"201051344000594","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1303695.5,1303695.5,247,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240232,487112.00
05/19/2019 00:30,2,0.000,ALERT,213.51,299.67,59.985,1558240204,"201051344000469","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1283788.2,1283788.2,248,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240234,487113.00
05/19/2019 00:30,2,0.000,ALERT,213.74,299.07,59.990,1558240204,"201051344000585","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1305487.1,1305487.1,247,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240236,487114.00
05/19/2019 00:30,2,0.000,ALERT,213.96,299.67,59.985,1558240204,"201051344000853","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1307095.2,1307095.2,246,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240238,487115.00
05/19/2019 00:30,2,0.000,ALERT,213.96,299.37,59.964,1558240204,"201051344001145","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1306849.1,1306849.1,247,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240239,487116.00
05/19/2019 00:30,2,0.000,ALERT,213.74,298.77,60.006,1558240204,"201051344000438","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1300094.5,1300094.5,247,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240241,487117.00
05/19/2019 00:30,2,0.000,ALERT,213.29,299.07,60.022,1558240204,"201051344001135","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1286964.9,1286964.9,247,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240243,487118.00
05/19/2019 00:30,2,0.000,ALERT,213.29,299.67,59.996,1558240204,"201051344000983","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1305042.4,1305042.4,246,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240245,487119.00
05/19/2019 00:30,2,0.000,ALERT,213.74,298.77,59.990,1558240204,"201051344001203","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,1294728.0,1294728.0,246,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240247,487120.00
05/19/2019 00:30,2,0.000,ALERT,213.74,299.37,60.001,1558240204,"201051344001230","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1290574.7,1290574.7,248,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240249,487121.00
05/19/2019 00:30,2,0.000,ALERT,213.29,298.77,59.975,1558240204,"201051344000646","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1284327.9,1284327.9,246,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240250,487122.00
05/19/2019 00:30,2,0.000,ALERT,213.74,299.37,60.001,1558240204,"201051344000867","174011545737251",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,1282185.3,1282185.3,246,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240252,487123.00
05/19/2019 00:30,2,0.000,ALERT,213.96,299.07,60.012,1558240204,"201051344000633","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,1279532.4,1279532.4,248,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240254,487124.00
05/19/2019 00:30,2,0.000,ALERT,213.29,299.07,60.017,1558240204,"201051344000955","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1304590.8,1304590.8,246,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240256,487125.00
05/19/2019 00:30,2,0.000,ALERT,213.29,298.77,60.017,1558240204,"201051344000648","174011545737251",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,1294478.7,1294478.7,247,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240258,487126.00
05/19/2019 00:30,2,0.000,ALERT,213.74,299.67,60.022,1558240204,"201051344000645","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1299566.8,1299566.8,246,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558240260,487127.00
05/19/2019 00:30,2,0.000,ALERT,213.29,300.27,60.017,1558240204,"201051344000569","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1315919.5,1315919.5,249,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558240261,487128.00
05/19/2019 00:30,2,0.000,ALERT,213.74,299.37,60.001,1558240204,"179051228000119","174011545737251",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,102654.3,102654.3,250,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558240263,487129.00
05/19/2019 00:45,2,0.000,ALERT,213.06,300.27,59.996,1558241104,"201051344000579","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1316032.6,1316032.6,249,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241107,487130.00
05/19/2019 00:45,2,0.000,ALERT,213.06,298.17,60.001,1558241104,"201051344001025","174011545737251",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,1298966.6,1298966.6,249,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241108,487131.00
05/19/2019 00:45,2,0.000,ALERT,213.29,298.77,59.996,1558241104,"201051344001093","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1282312.1,1282312.1,250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241110,487132.00
05/19/2019 00:45,2,0.000,ALERT,213.06,299.67,59.996,1558241104,"201051344000458","174011545737251",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,1298628.1,1298628.1,248,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558241112,487133.00
05/19/2019 00:45,2,0.000,ALERT,213.29,299.37,59.990,1558241104,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1297185.1,1297185.1,249,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241114,487134.00
05/19/2019 00:45,2,0.000,ALERT,213.06,299.07,59.985,1558241104,"201051344000988","174011545737251",0.00,7.00,0,294.56,300.57,0.0,0.0,0.000,998585.1,998585.1,252,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241116,487135.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.97,59.996,1558241104,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1275622.2,1275622.2,248,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241117,487136.00
05/19/2019 00:45,2,0.000,ALERT,213.29,300.27,59.985,1558241104,"201051344000868","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1284100.2,1284100.2,248,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241119,487137.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.97,59.996,1558241104,"201051344000576","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1301839.3,1301839.3,249,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241121,487138.00
05/19/2019 00:45,2,0.000,ALERT,213.29,299.37,59.996,1558241104,"201051344001158","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1278611.7,1278611.7,249,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241123,487139.00
05/19/2019 00:45,2,0.000,ALERT,213.51,298.47,59.996,1558241104,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1292168.4,1292168.4,250,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558241125,487140.00
05/19/2019 00:45,2,0.000,ALERT,213.74,298.47,60.001,1558241104,"201051344000417","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1033379.1,1033379.1,251,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241126,487141.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.07,60.001,1558241104,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1298600.7,1298600.7,251,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558241128,487142.00
05/19/2019 00:45,2,0.000,ALERT,213.51,298.17,60.001,1558241104,"201051344000651","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1291818.9,1291818.9,248,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241130,487143.00
05/19/2019 00:45,2,0.000,ALERT,212.83,299.97,60.001,1558241104,"201051344000594","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1303695.5,1303695.5,249,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241132,487144.00
05/19/2019 00:45,2,0.000,ALERT,213.51,299.67,60.001,1558241104,"201051344000469","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1283788.2,1283788.2,250,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241134,487145.00
05/19/2019 00:45,2,0.000,ALERT,213.74,298.77,59.996,1558241104,"201051344000585","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1305487.1,1305487.1,249,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241136,487146.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.37,59.980,1558241104,"201051344000853","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1307095.2,1307095.2,248,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241137,487147.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.07,60.043,1558241104,"201051344001145","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1306849.1,1306849.1,249,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241139,487148.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.07,59.996,1558241104,"201051344000438","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1300094.5,1300094.5,249,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241141,487149.00
05/19/2019 00:45,2,0.000,ALERT,213.29,299.07,60.001,1558241104,"201051344001135","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1286964.9,1286964.9,249,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241143,487150.00
05/19/2019 00:45,2,0.000,ALERT,213.29,299.67,60.001,1558241104,"201051344000983","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1305042.4,1305042.4,248,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241145,487151.00
05/19/2019 00:45,2,0.000,ALERT,213.74,298.47,60.043,1558241104,"201051344001203","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1294728.0,1294728.0,248,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241147,487152.00
05/19/2019 00:45,2,0.000,ALERT,213.51,299.37,59.996,1558241104,"201051344001230","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1290574.7,1290574.7,250,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241148,487153.00
05/19/2019 00:45,2,0.000,ALERT,213.29,298.77,59.996,1558241104,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1284327.9,1284327.9,248,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241150,487154.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.37,59.990,1558241104,"201051344000867","174011545737251",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,1282185.3,1282185.3,248,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241152,487155.00
05/19/2019 00:45,2,0.000,ALERT,213.96,299.37,60.006,1558241104,"201051344000633","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1279532.4,1279532.4,250,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241154,487156.00
05/19/2019 00:45,2,0.000,ALERT,213.29,299.07,59.996,1558241104,"201051344000955","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1304590.8,1304590.8,248,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241156,487157.00
05/19/2019 00:45,2,0.000,ALERT,213.51,298.77,59.990,1558241104,"201051344000648","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1294478.7,1294478.7,249,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241157,487158.00
05/19/2019 00:45,2,0.000,ALERT,213.96,299.67,59.985,1558241104,"201051344000645","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1299566.8,1299566.8,248,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241159,487159.00
05/19/2019 00:45,2,0.000,ALERT,213.29,299.97,59.996,1558241104,"201051344000569","174011545737251",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,1315919.5,1315919.5,251,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558241161,487160.00
05/19/2019 00:45,2,0.000,ALERT,213.74,299.37,59.996,1558241104,"179051228000119","174011545737251",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,102654.3,102654.3,252,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558241163,487161.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.97,60.006,1558242003,"201051344000579","174011545737251",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,1316032.6,1316032.6,251,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242006,487162.00
05/19/2019 01:00,2,0.000,ALERT,212.61,297.87,59.985,1558242003,"201051344001025","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1298966.6,1298966.6,251,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242007,487163.00
05/19/2019 01:00,2,0.000,ALERT,212.83,298.47,59.985,1558242003,"201051344001093","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1282312.1,1282312.1,252,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242009,487164.00
05/19/2019 01:00,2,0.000,ALERT,212.61,299.37,60.012,1558242003,"201051344000458","174011545737251",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,1298628.1,1298628.1,250,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242011,487165.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.37,60.006,1558242003,"201051344000890","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1297185.1,1297185.1,251,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242013,487166.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.37,59.985,1558242003,"201051344000988","174011545737251",0.00,7.00,0,294.56,301.47,0.0,0.0,0.000,998585.1,998585.1,254,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242015,487167.00
05/19/2019 01:00,2,0.000,ALERT,213.29,299.67,59.985,1558242003,"201051344000582","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1275622.2,1275622.2,250,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242017,487168.00
05/19/2019 01:00,2,0.000,ALERT,212.61,299.67,59.990,1558242003,"201051344000868","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1284100.2,1284100.2,250,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242019,487169.00
05/19/2019 01:00,2,0.000,ALERT,213.29,299.67,59.985,1558242003,"201051344000576","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1301839.3,1301839.3,251,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242020,487170.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.37,60.006,1558242003,"201051344001158","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1278611.7,1278611.7,251,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242022,487171.00
05/19/2019 01:00,2,0.000,ALERT,213.06,298.47,59.990,1558242003,"201051344000917","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1292168.4,1292168.4,252,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242024,487172.00
05/19/2019 01:00,2,0.000,ALERT,212.83,298.17,59.990,1558242003,"201051344000417","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1033379.1,1033379.1,253,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242026,487173.00
05/19/2019 01:00,2,0.000,ALERT,213.29,299.07,60.001,1558242003,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1298600.7,1298600.7,253,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242028,487174.00
05/19/2019 01:00,2,0.000,ALERT,213.06,298.17,59.990,1558242003,"201051344000651","174011545737251",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,1291818.9,1291818.9,250,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242029,487175.00
05/19/2019 01:00,2,0.000,ALERT,212.61,300.27,59.990,1558242003,"201051344000594","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1303695.5,1303695.5,251,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242031,487176.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.07,59.996,1558242003,"201051344000469","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1283788.2,1283788.2,252,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242033,487177.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1558242003,"201051344000585","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1305487.1,1305487.1,251,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242035,487178.00
