ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 01:00,2,0.000,ALERT,213.29,299.07,59.959,1558242003,"201051344000853","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1307095.2,1307095.2,250,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242037,487179.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.07,59.975,1558242003,"201051344001145","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1306849.1,1306849.1,251,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242039,487180.00
05/19/2019 01:00,2,0.000,ALERT,212.83,298.77,59.985,1558242003,"201051344000438","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1300094.5,1300094.5,251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242041,487181.00
05/19/2019 01:00,2,0.000,ALERT,212.38,298.77,59.996,1558242003,"201051344001135","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1286964.9,1286964.9,251,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242043,487182.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.37,60.001,1558242003,"201051344000983","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1305042.4,1305042.4,250,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242044,487183.00
05/19/2019 01:00,2,0.000,ALERT,212.83,298.47,60.022,1558242003,"201051344001203","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1294728.0,1294728.0,250,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242046,487184.00
05/19/2019 01:00,2,0.000,ALERT,212.83,299.07,59.996,1558242003,"201051344001230","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1290574.7,1290574.7,252,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242048,487185.00
05/19/2019 01:00,2,0.000,ALERT,212.38,298.47,60.022,1558242003,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1284327.9,1284327.9,250,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242050,487186.00
05/19/2019 01:00,2,0.000,ALERT,213.29,299.07,60.006,1558242003,"201051344000867","174011545737251",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,1282185.3,1282185.3,250,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242052,487187.00
05/19/2019 01:00,2,0.000,ALERT,213.51,299.07,60.001,1558242003,"201051344000633","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1279532.4,1279532.4,252,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242054,487188.00
05/19/2019 01:00,2,0.000,ALERT,212.38,298.77,60.001,1558242003,"201051344000955","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1304590.8,1304590.8,250,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242055,487189.00
05/19/2019 01:00,2,0.000,ALERT,212.83,298.47,59.990,1558242003,"201051344000648","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1294478.7,1294478.7,251,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242057,487190.00
05/19/2019 01:00,2,0.000,ALERT,213.29,299.37,60.001,1558242003,"201051344000645","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1299566.8,1299566.8,250,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242059,487191.00
05/19/2019 01:00,2,0.000,ALERT,212.83,300.27,60.033,1558242003,"201051344000569","174011545737251",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,1315919.5,1315919.5,253,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242061,487192.00
05/19/2019 01:00,2,0.000,ALERT,213.29,299.97,60.006,1558242003,"179051228000119","174011545737251",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,102654.3,102654.3,254,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558242063,487193.00
05/19/2019 01:15,2,0.000,ALERT,213.29,302.07,60.033,1558242904,"201051344000579","174011545737251",0.00,7.00,0,288.85,307.48,0.0,0.0,0.000,1316032.6,1316032.6,253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242906,487194.00
05/19/2019 01:15,2,0.000,ALERT,213.06,300.57,60.038,1558242904,"201051344001025","174011545737251",0.00,6.30,0,287.35,304.78,0.0,0.0,0.000,1298966.6,1298966.6,253,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242908,487195.00
05/19/2019 01:15,2,0.000,ALERT,213.29,301.17,60.022,1558242904,"201051344001093","174011545737251",0.00,7.30,0,287.35,303.88,0.0,0.0,0.000,1282312.1,1282312.1,254,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242910,487196.00
05/19/2019 01:15,2,0.000,ALERT,213.29,301.77,60.028,1558242904,"201051344000458","174011545737251",0.00,7.70,0,288.55,307.48,0.0,0.0,0.000,1298628.1,1298628.1,252,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242912,487197.00
05/19/2019 01:15,2,0.000,ALERT,213.06,301.77,60.028,1558242904,"201051344000890","174011545737251",0.00,7.00,0,288.25,305.08,0.0,0.0,0.000,1297185.1,1297185.1,253,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242914,487198.00
05/19/2019 01:15,2,0.000,ALERT,213.06,301.47,60.038,1558242904,"201051344000988","174011545737251",0.00,7.00,0,285.54,306.28,0.0,0.0,0.000,998585.1,998585.1,256,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242916,487199.00
05/19/2019 01:15,2,0.000,ALERT,213.74,302.07,60.033,1558242904,"201051344000582","174011545737251",0.00,6.30,0,288.25,305.08,0.0,0.0,0.000,1275622.2,1275622.2,252,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242917,487200.00
05/19/2019 01:15,2,0.000,ALERT,213.29,302.37,60.033,1558242904,"201051344000868","174011545737251",0.00,6.70,0,288.85,307.48,0.0,0.0,0.000,1284100.2,1284100.2,252,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242919,487201.00
05/19/2019 01:15,2,0.000,ALERT,213.74,302.37,60.038,1558242904,"201051344000576","174011545737251",0.00,6.70,0,287.95,306.88,0.0,0.0,0.000,1301839.3,1301839.3,253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242921,487202.00
05/19/2019 01:15,2,0.000,ALERT,213.51,301.47,60.049,1558242904,"201051344001158","174011545737251",0.00,6.30,0,287.65,306.28,0.0,0.0,0.000,1278611.7,1278611.7,253,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242923,487203.00
05/19/2019 01:15,2,0.000,ALERT,213.29,300.87,60.022,1558242904,"201051344000917","174011545737251",0.00,7.70,0,286.14,303.58,0.0,0.0,0.000,1292168.4,1292168.4,254,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242925,487204.00
05/19/2019 01:15,2,0.000,ALERT,213.29,300.87,60.038,1558242904,"201051344000417","174011545737251",0.00,6.70,0,287.05,303.58,0.0,0.0,0.000,1033379.1,1033379.1,255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242927,487205.00
05/19/2019 01:15,2,0.000,ALERT,213.51,301.47,60.033,1558242904,"201051344000685","174011545737251",0.00,7.00,0,287.35,303.88,0.0,0.0,0.000,1298600.7,1298600.7,255,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242928,487206.00
05/19/2019 01:15,2,0.000,ALERT,213.29,300.57,60.043,1558242904,"201051344000651","174011545737251",0.00,6.00,0,287.05,303.88,0.0,0.0,0.000,1291818.9,1291818.9,252,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242930,487207.00
05/19/2019 01:15,2,0.000,ALERT,213.06,302.07,60.028,1558242904,"201051344000594","174011545737251",0.00,6.70,0,287.95,307.18,0.0,0.0,0.000,1303695.5,1303695.5,253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242932,487208.00
05/19/2019 01:15,2,0.000,ALERT,213.51,301.77,60.033,1558242904,"201051344000469","174011545737251",0.00,6.30,0,287.35,306.58,0.0,0.0,0.000,1283788.2,1283788.2,254,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242934,487209.00
05/19/2019 01:15,2,0.000,ALERT,213.51,301.47,60.028,1558242904,"201051344000585","174011545737251",0.00,7.00,0,287.05,304.18,0.0,0.0,0.000,1305487.1,1305487.1,253,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242936,487210.00
05/19/2019 01:15,2,0.000,ALERT,213.96,301.77,60.038,1558242904,"201051344000853","174011545737251",0.00,6.70,0,288.55,306.88,0.0,0.0,0.000,1307095.2,1307095.2,252,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242938,487211.00
05/19/2019 01:15,2,0.000,ALERT,213.51,301.77,60.049,1558242904,"201051344001145","174011545737251",0.00,6.70,0,287.95,305.08,0.0,0.0,0.000,1306849.1,1306849.1,253,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242939,487212.00
05/19/2019 01:15,2,0.000,ALERT,213.29,301.47,60.028,1558242904,"201051344000438","174011545737251",0.00,6.30,0,287.65,304.48,0.0,0.0,0.000,1300094.5,1300094.5,253,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242941,487213.00
05/19/2019 01:15,2,0.000,ALERT,212.83,301.47,59.996,1558242904,"201051344001135","174011545737251",0.00,6.70,0,287.65,304.78,0.0,0.0,0.000,1286964.9,1286964.9,253,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242943,487214.00
05/19/2019 01:15,2,0.000,ALERT,213.29,301.77,60.038,1558242904,"201051344000983","174011545737251",0.00,7.00,0,288.55,307.18,0.0,0.0,0.000,1305042.4,1305042.4,252,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242945,487215.00
05/19/2019 01:15,2,0.000,ALERT,213.29,301.17,60.043,1558242904,"201051344001203","174011545737251",0.00,6.70,0,287.65,305.98,0.0,0.0,0.000,1294728.0,1294728.0,252,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242947,487216.00
05/19/2019 01:15,2,0.000,ALERT,213.06,301.47,60.049,1558242904,"201051344001230","174011545737251",0.00,7.00,0,287.65,304.48,0.0,0.0,0.000,1290574.7,1290574.7,254,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242948,487217.00
05/19/2019 01:15,2,0.000,ALERT,212.61,300.87,60.049,1558242904,"201051344000646","174011545737251",0.00,6.70,0,287.05,303.88,0.0,0.0,0.000,1284327.9,1284327.9,252,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242950,487218.00
05/19/2019 01:15,2,0.000,ALERT,213.74,301.47,60.075,1558242904,"201051344000867","174011545737251",0.00,7.30,0,288.25,307.18,0.0,0.0,0.000,1282185.3,1282185.3,252,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242952,487219.00
05/19/2019 01:15,2,0.000,ALERT,213.96,301.47,60.043,1558242904,"201051344000633","174011545737251",0.00,6.70,0,286.44,306.28,0.0,0.0,0.000,1279532.4,1279532.4,254,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242954,487220.00
05/19/2019 01:15,2,0.000,ALERT,212.83,301.47,60.043,1558242904,"201051344000955","174011545737251",0.00,6.70,0,287.35,303.88,0.0,0.0,0.000,1304590.8,1304590.8,252,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242956,487221.00
05/19/2019 01:15,2,0.000,ALERT,213.51,300.87,60.012,1558242904,"201051344000648","174011545737251",0.00,6.30,0,287.65,306.58,0.0,0.0,0.000,1294478.7,1294478.7,253,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242958,487222.00
05/19/2019 01:15,2,0.000,ALERT,213.74,301.47,60.043,1558242904,"201051344000645","174011545737251",0.00,7.30,0,288.25,306.58,0.0,0.0,0.000,1299566.8,1299566.8,252,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558242959,487223.00
05/19/2019 01:15,2,0.000,ALERT,213.51,302.37,60.049,1558242904,"201051344000569","174011545737251",0.00,7.00,0,288.85,307.48,0.0,0.0,0.000,1315919.5,1315919.5,255,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558242961,487224.00
05/19/2019 01:15,2,0.000,ALERT,213.74,301.47,60.070,1558242904,"179051228000119","174011545737251",0.00,8.50,0,287.05,305.98,0.0,0.0,0.000,102654.3,102654.3,256,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558242963,487225.00
05/19/2019 01:30,2,0.000,ALERT,213.96,303.28,60.022,1558243804,"201051344000579","174011545737251",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,1316032.6,1316032.6,255,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243807,487226.00
05/19/2019 01:30,2,0.000,ALERT,212.83,300.27,60.033,1558243804,"201051344001025","174011545737251",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,1298966.6,1298966.6,255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243808,487227.00
05/19/2019 01:30,2,0.000,ALERT,212.83,300.87,60.070,1558243804,"201051344001093","174011545737251",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,1282312.1,1282312.1,256,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243810,487228.00
05/19/2019 01:30,2,0.000,ALERT,213.74,302.68,60.038,1558243804,"201051344000458","174011545737251",0.00,7.70,0,299.67,305.38,0.0,0.0,0.000,1298628.1,1298628.1,254,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243812,487229.00
05/19/2019 01:30,2,0.000,ALERT,212.83,301.47,60.038,1558243804,"201051344000890","174011545737251",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,1297185.1,1297185.1,255,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243814,487230.00
05/19/2019 01:30,2,0.000,ALERT,213.74,302.68,60.033,1558243804,"201051344000988","174011545737251",0.00,7.00,0,297.26,304.18,0.0,0.0,0.000,998585.1,998585.1,258,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243816,487231.00
05/19/2019 01:30,2,0.000,ALERT,213.51,301.77,60.054,1558243804,"201051344000582","174011545737251",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,1275622.2,1275622.2,254,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243817,487232.00
05/19/2019 01:30,2,0.000,ALERT,213.74,303.28,60.033,1558243804,"201051344000868","174011545737251",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,1284100.2,1284100.2,254,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243819,487233.00
05/19/2019 01:30,2,0.000,ALERT,214.41,303.28,60.038,1558243804,"201051344000576","174011545737251",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,1301839.3,1301839.3,255,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243821,487234.00
05/19/2019 01:30,2,0.000,ALERT,213.96,302.68,60.038,1558243804,"201051344001158","174011545737251",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,1278611.7,1278611.7,255,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243823,487235.00
05/19/2019 01:30,2,0.000,ALERT,213.06,300.27,60.028,1558243804,"201051344000917","174011545737251",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,1292168.4,1292168.4,256,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243825,487236.00
05/19/2019 01:30,2,0.000,ALERT,213.29,300.27,60.043,1558243804,"201051344000417","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1033379.1,1033379.1,257,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243827,487237.00
05/19/2019 01:30,2,0.000,ALERT,213.29,300.87,60.033,1558243804,"201051344000685","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1298600.7,1298600.7,257,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243828,487238.00
05/19/2019 01:30,2,0.000,ALERT,213.06,300.27,60.001,1558243804,"201051344000651","174011545737251",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,1291818.9,1291818.9,254,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243830,487239.00
05/19/2019 01:30,2,0.000,ALERT,213.51,303.28,60.033,1558243804,"201051344000594","174011545737251",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,1303695.5,1303695.5,255,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243832,487240.00
05/19/2019 01:30,2,0.000,ALERT,213.96,302.68,60.033,1558243804,"201051344000469","174011545737251",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,1283788.2,1283788.2,256,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243834,487241.00
05/19/2019 01:30,2,0.000,ALERT,213.29,300.87,60.022,1558243804,"201051344000585","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1305487.1,1305487.1,255,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243836,487242.00
05/19/2019 01:30,2,0.000,ALERT,214.41,302.68,60.022,1558243804,"201051344000853","174011545737251",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,1307095.2,1307095.2,254,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243837,487243.00
05/19/2019 01:30,2,0.000,ALERT,213.29,300.87,60.070,1558243804,"201051344001145","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1306849.1,1306849.1,255,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243839,487244.00
05/19/2019 01:30,2,0.000,ALERT,213.06,300.87,60.022,1558243804,"201051344000438","174011545737251",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,1300094.5,1300094.5,255,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243841,487245.00
05/19/2019 01:30,2,0.000,ALERT,212.61,300.87,60.028,1558243804,"201051344001135","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1286964.9,1286964.9,255,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243843,487246.00
05/19/2019 01:30,2,0.000,ALERT,213.96,303.28,60.028,1558243804,"201051344000983","174011545737251",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,1305042.4,1305042.4,254,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243845,487247.00
05/19/2019 01:30,2,0.000,ALERT,213.29,300.57,60.033,1558243804,"201051344001203","174011545737251",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,1294728.0,1294728.0,254,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243847,487248.00
05/19/2019 01:30,2,0.000,ALERT,213.06,301.17,60.033,1558243804,"201051344001230","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1290574.7,1290574.7,256,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243848,487249.00
05/19/2019 01:30,2,0.000,ALERT,212.83,300.57,60.028,1558243804,"201051344000646","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1284327.9,1284327.9,254,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558243850,487250.00
05/19/2019 01:30,2,0.000,ALERT,214.19,302.68,60.028,1558243804,"201051344000867","174011545737251",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,1282185.3,1282185.3,254,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243852,487251.00
05/19/2019 01:30,2,0.000,ALERT,214.64,302.68,60.022,1558243804,"201051344000633","174011545737251",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,1279532.4,1279532.4,256,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243854,487252.00
05/19/2019 01:30,2,0.000,ALERT,212.83,300.87,60.017,1558243804,"201051344000955","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1304590.8,1304590.8,254,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243856,487253.00
05/19/2019 01:30,2,0.000,ALERT,213.96,302.07,60.022,1558243804,"201051344000648","174011545737251",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,1294478.7,1294478.7,255,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243858,487254.00
05/19/2019 01:30,2,0.000,ALERT,214.41,302.98,60.022,1558243804,"201051344000645","174011545737251",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,1299566.8,1299566.8,254,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243859,487255.00
05/19/2019 01:30,2,0.000,ALERT,213.96,303.58,60.028,1558243804,"201051344000569","174011545737251",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,1315919.5,1315919.5,257,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558243861,487256.00
05/19/2019 01:30,2,0.000,ALERT,214.19,302.37,60.017,1558243804,"179051228000119","174011545737251",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,102654.3,102654.3,258,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558243863,487257.00
05/19/2019 01:45,2,0.000,ALERT,213.74,302.98,60.006,1558244704,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1316032.6,1316032.6,257,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244706,487258.00
05/19/2019 01:45,2,0.000,ACTIVE_NO_POWER,213.06,299.67,60.054,1558244704,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1298966.6,1298966.6,257,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558244708,487259.00
05/19/2019 01:45,2,0.000,ALERT,213.06,300.27,60.006,1558244704,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,258,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244710,487260.00
05/19/2019 01:45,2,0.000,ALERT,213.74,302.68,60.012,1558244704,"201051344000458","174011545737251",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,1298628.1,1298628.1,256,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244712,487261.00
05/19/2019 01:45,2,0.000,ALERT,213.06,301.17,60.012,1558244704,"201051344000890","174011545737251",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,1297185.1,1297185.1,257,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244714,487262.00
05/19/2019 01:45,2,0.000,ALERT,213.51,302.37,60.012,1558244704,"201051344000988","174011545737251",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,998585.1,998585.1,260,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244716,487263.00
05/19/2019 01:45,2,0.000,ALERT,213.74,301.47,60.022,1558244704,"201051344000582","174011545737251",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,1275622.2,1275622.2,256,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244718,487264.00
05/19/2019 01:45,2,0.000,ALERT,213.74,302.98,60.022,1558244704,"201051344000868","174011545737251",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,1284100.2,1284100.2,256,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244720,487265.00
05/19/2019 01:45,2,0.000,ALERT,214.19,302.98,60.028,1558244704,"201051344000576","174011545737251",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,1301839.3,1301839.3,257,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244721,487266.00
05/19/2019 01:45,2,0.000,ALERT,213.74,302.07,59.985,1558244704,"201051344001158","174011545737251",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,1278611.7,1278611.7,257,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244723,487267.00
05/19/2019 01:45,2,0.000,ALERT,213.29,300.27,60.033,1558244704,"201051344000917","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1292168.4,1292168.4,258,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244725,487268.00
05/19/2019 01:45,2,0.000,ALERT,213.29,299.97,59.996,1558244704,"201051344000417","174011545737251",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,1033379.1,1033379.1,259,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244727,487269.00
05/19/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1558244704,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1298600.7,1298600.7,259,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244729,487270.00
05/19/2019 01:45,2,0.000,ALERT,213.29,300.27,60.022,1558244704,"201051344000651","174011545737251",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,1291818.9,1291818.9,256,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244730,487271.00
05/19/2019 01:45,2,0.000,ALERT,213.51,303.28,60.049,1558244704,"201051344000594","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1303695.5,1303695.5,257,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244732,487272.00
05/19/2019 01:45,2,0.000,ALERT,213.96,302.68,60.028,1558244704,"201051344000469","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1283788.2,1283788.2,258,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244734,487273.00
05/19/2019 01:45,2,0.000,ALERT,213.29,301.17,60.017,1558244704,"201051344000585","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1305487.1,1305487.1,257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244736,487274.00
05/19/2019 01:45,2,0.000,ALERT,214.41,302.68,60.049,1558244704,"201051344000853","174011545737251",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,1307095.2,1307095.2,256,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244738,487275.00
05/19/2019 01:45,2,0.000,ALERT,213.51,301.17,60.033,1558244704,"201051344001145","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1306849.1,1306849.1,257,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244740,487276.00
05/19/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1558244704,"201051344000438","174011545737251",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,1300094.5,1300094.5,257,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244741,487277.00
05/19/2019 01:45,2,0.000,ALERT,213.06,300.87,60.022,1558244704,"201051344001135","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1286964.9,1286964.9,257,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244743,487278.00
05/19/2019 01:45,2,0.000,ALERT,213.74,302.68,60.028,1558244704,"201051344000983","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1305042.4,1305042.4,256,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244745,487279.00
05/19/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1558244704,"201051344001203","174011545737251",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,1294728.0,1294728.0,256,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244747,487280.00
05/19/2019 01:45,2,0.000,ALERT,213.29,301.17,60.059,1558244704,"201051344001230","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1290574.7,1290574.7,258,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244749,487281.00
05/19/2019 01:45,2,0.000,ALERT,213.06,300.87,60.028,1558244704,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1284327.9,1284327.9,256,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244750,487282.00
05/19/2019 01:45,2,0.000,ALERT,213.96,302.37,60.049,1558244704,"201051344000867","174011545737251",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,1282185.3,1282185.3,256,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244752,487283.00
05/19/2019 01:45,2,0.000,ALERT,214.41,302.07,60.028,1558244704,"201051344000633","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1279532.4,1279532.4,258,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244754,487284.00
05/19/2019 01:45,2,0.000,ALERT,212.83,300.87,60.028,1558244704,"201051344000955","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1304590.8,1304590.8,256,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244756,487285.00
05/19/2019 01:45,2,0.000,ALERT,213.74,301.77,59.985,1558244704,"201051344000648","174011545737251",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,1294478.7,1294478.7,257,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244758,487286.00
05/19/2019 01:45,2,0.000,ALERT,214.19,302.37,60.033,1558244704,"201051344000645","174011545737251",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,1299566.8,1299566.8,256,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558244760,487287.00
05/19/2019 01:45,2,0.000,ALERT,213.74,302.98,60.022,1558244704,"201051344000569","174011545737251",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,1315919.5,1315919.5,259,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558244761,487288.00
05/19/2019 01:45,2,0.000,ALERT,214.19,302.37,60.022,1558244704,"179051228000119","174011545737251",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,102654.3,102654.3,260,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558244763,487289.00
05/19/2019 02:00,2,0.000,ALERT,213.51,302.68,60.043,1558245604,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1316032.6,1316032.6,259,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245606,487290.00
05/19/2019 02:00,2,0.000,ALERT,212.83,300.27,60.022,1558245604,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1298966.6,1298966.6,258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245608,487291.00
05/19/2019 02:00,2,0.000,ALERT,213.29,300.87,60.028,1558245604,"201051344001093","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1282312.1,1282312.1,260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245610,487292.00
05/19/2019 02:00,2,0.000,ALERT,213.51,302.07,60.022,1558245604,"201051344000458","174011545737251",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,1298628.1,1298628.1,258,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245612,487293.00
05/19/2019 02:00,2,0.000,ALERT,213.06,301.17,60.028,1558245604,"201051344000890","174011545737251",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,1297185.1,1297185.1,259,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245614,487294.00
05/19/2019 02:00,2,0.000,ALERT,213.51,302.07,59.996,1558245604,"201051344000988","174011545737251",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,998585.1,998585.1,262,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245616,487295.00
05/19/2019 02:00,2,0.000,ALERT,213.74,301.77,60.012,1558245604,"201051344000582","174011545737251",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,1275622.2,1275622.2,258,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245617,487296.00
05/19/2019 02:00,2,0.000,ALERT,213.74,302.98,60.033,1558245604,"201051344000868","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1284100.2,1284100.2,258,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245619,487297.00
05/19/2019 02:00,2,0.000,ALERT,214.41,302.68,60.017,1558245604,"201051344000576","174011545737251",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,1301839.3,1301839.3,260,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245622,487298.00
05/19/2019 02:00,2,0.000,ALERT,213.96,302.37,60.022,1558245604,"201051344001158","174011545737251",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,1278611.7,1278611.7,260,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245624,487299.00
05/19/2019 02:00,2,0.000,ALERT,213.51,300.27,60.006,1558245604,"201051344000917","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1292168.4,1292168.4,261,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245626,487300.00
05/19/2019 02:00,2,0.000,ALERT,213.51,300.27,60.006,1558245604,"201051344000417","174011545737251",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,1033379.1,1033379.1,262,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245629,487301.00
05/19/2019 02:00,2,0.000,ALERT,213.51,300.87,60.012,1558245604,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1298600.7,1298600.7,262,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245631,487302.00
05/19/2019 02:00,2,0.000,ALERT,213.29,300.27,60.012,1558245604,"201051344000651","174011545737251",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,1291818.9,1291818.9,259,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245634,487303.00
05/19/2019 02:00,2,0.000,ALERT,213.51,303.28,60.001,1558245604,"201051344000594","174011545737251",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,1303695.5,1303695.5,260,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245636,487304.00
05/19/2019 02:00,2,0.000,ALERT,213.96,302.37,60.001,1558245604,"201051344000469","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1283788.2,1283788.2,261,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245639,487305.00
05/19/2019 02:00,2,0.000,ALERT,213.29,300.57,60.001,1558245604,"201051344000585","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1305487.1,1305487.1,260,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245641,487306.00
05/19/2019 02:00,2,0.000,ALERT,214.41,302.37,60.001,1558245604,"201051344000853","174011545737251",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,1307095.2,1307095.2,259,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245644,487307.00
05/19/2019 02:00,2,0.000,ALERT,213.51,300.87,60.006,1558245604,"201051344001145","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1306849.1,1306849.1,260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245646,487308.00
05/19/2019 02:00,2,0.000,ALERT,213.29,300.27,60.038,1558245604,"201051344000438","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1300094.5,1300094.5,260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245649,487309.00
05/19/2019 02:00,2,0.000,ALERT,212.83,300.27,60.017,1558245604,"201051344001135","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1286964.9,1286964.9,260,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245651,487310.00
05/19/2019 02:00,2,0.000,ALERT,213.51,302.37,60.038,1558245604,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1305042.4,1305042.4,259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245653,487311.00
05/19/2019 02:00,2,0.000,ALERT,213.06,300.27,60.006,1558245604,"201051344001203","174011545737251",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,1294728.0,1294728.0,259,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245656,487312.00
05/19/2019 02:00,2,0.000,ALERT,213.06,301.17,60.012,1558245604,"201051344001230","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1290574.7,1290574.7,260,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245658,487313.00
05/19/2019 02:00,2,0.000,ALERT,212.61,300.27,60.017,1558245604,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1284327.9,1284327.9,258,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245660,487314.00
05/19/2019 02:00,2,0.000,ALERT,213.96,302.07,60.017,1558245604,"201051344000867","174011545737251",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,1282185.3,1282185.3,258,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245661,487315.00
05/19/2019 02:00,2,0.000,ALERT,214.41,302.07,60.017,1558245604,"201051344000633","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1279532.4,1279532.4,260,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245663,487316.00
05/19/2019 02:00,2,0.000,ALERT,212.61,300.57,60.017,1558245604,"201051344000955","174011545737251",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,1304590.8,1304590.8,258,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245665,487317.00
05/19/2019 02:00,2,0.000,ALERT,213.74,301.77,60.001,1558245604,"201051344000648","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1294478.7,1294478.7,259,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245667,487318.00
05/19/2019 02:00,2,0.000,ALERT,214.19,302.98,60.017,1558245604,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,1299566.8,1299566.8,258,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558245669,487319.00
05/19/2019 02:00,2,0.000,ALERT,213.74,303.28,60.001,1558245604,"201051344000569","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1315919.5,1315919.5,261,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558245671,487320.00
05/19/2019 02:00,2,0.000,ALERT,213.96,302.37,60.022,1558245604,"179051228000119","174011545737251",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,102654.3,102654.3,262,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558245672,487321.00
05/19/2019 02:15,2,0.000,ALERT,213.96,303.28,60.054,1558246504,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1316032.6,1316032.6,261,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246507,487322.00
05/19/2019 02:15,2,0.000,ALERT,213.29,300.27,60.043,1558246504,"201051344001025","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,260,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246508,487323.00
