ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1558246504,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246510,487324.00
05/19/2019 02:15,2,0.000,ALERT,213.96,302.98,60.070,1558246504,"201051344000458","174011545737251",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,1298628.1,1298628.1,260,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246512,487325.00
05/19/2019 02:15,2,0.000,ALERT,213.29,301.47,60.049,1558246504,"201051344000890","174011545737251",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,1297185.1,1297185.1,261,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246514,487326.00
05/19/2019 02:15,2,0.000,ALERT,213.96,302.68,60.049,1558246504,"201051344000988","174011545737251",0.00,7.00,0,297.57,304.78,0.0,0.0,0.000,998585.1,998585.1,264,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246516,487327.00
05/19/2019 02:15,2,0.000,ALERT,213.74,302.07,60.022,1558246504,"201051344000582","174011545737251",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,1275622.2,1275622.2,260,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246518,487328.00
05/19/2019 02:15,2,0.000,ALERT,213.96,303.28,60.049,1558246504,"201051344000868","174011545737251",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,1284100.2,1284100.2,260,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246519,487329.00
05/19/2019 02:15,2,0.000,ALERT,214.64,303.58,60.038,1558246504,"201051344000576","174011545737251",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,1301839.3,1301839.3,262,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246521,487330.00
05/19/2019 02:15,2,0.000,ALERT,213.96,302.68,60.038,1558246504,"201051344001158","174011545737251",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,1278611.7,1278611.7,262,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246523,487331.00
05/19/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1558246504,"201051344000917","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1292168.4,1292168.4,263,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246525,487332.00
05/19/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1558246504,"201051344000417","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1033379.1,1033379.1,264,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246527,487333.00
05/19/2019 02:15,2,0.000,ALERT,213.74,300.87,60.033,1558246504,"201051344000685","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1298600.7,1298600.7,264,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246529,487334.00
05/19/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1558246504,"201051344000651","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1291818.9,1291818.9,261,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246531,487335.00
05/19/2019 02:15,2,0.000,ALERT,213.74,302.98,60.049,1558246504,"201051344000594","174011545737251",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,1303695.5,1303695.5,262,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246533,487336.00
05/19/2019 02:15,2,0.000,ALERT,214.19,302.98,60.033,1558246504,"201051344000469","174011545737251",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,1283788.2,1283788.2,263,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246534,487337.00
05/19/2019 02:15,2,0.000,ALERT,213.74,301.17,60.028,1558246504,"201051344000585","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1305487.1,1305487.1,262,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246536,487338.00
05/19/2019 02:15,2,0.000,ALERT,214.64,302.68,60.028,1558246504,"201051344000853","174011545737251",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,1307095.2,1307095.2,261,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246538,487339.00
05/19/2019 02:15,2,0.000,ALERT,213.74,301.17,59.996,1558246504,"201051344001145","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1306849.1,1306849.1,262,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246540,487340.00
05/19/2019 02:15,2,0.000,ALERT,213.51,301.17,60.033,1558246504,"201051344000438","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1300094.5,1300094.5,262,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246542,487341.00
05/19/2019 02:15,2,0.000,ALERT,213.06,300.87,60.065,1558246504,"201051344001135","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1286964.9,1286964.9,262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246543,487342.00
05/19/2019 02:15,2,0.000,ALERT,214.19,302.98,60.028,1558246504,"201051344000983","174011545737251",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,1305042.4,1305042.4,261,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246545,487343.00
05/19/2019 02:15,2,0.000,ALERT,213.29,300.27,59.996,1558246504,"201051344001203","174011545737251",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,1294728.0,1294728.0,261,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246547,487344.00
05/19/2019 02:15,2,0.000,ALERT,213.29,301.17,60.028,1558246504,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1290574.7,1290574.7,263,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246550,487345.00
05/19/2019 02:15,2,0.000,ALERT,213.06,300.57,59.980,1558246504,"201051344000646","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1284327.9,1284327.9,261,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246552,487346.00
05/19/2019 02:15,2,0.000,ALERT,214.19,302.37,60.059,1558246504,"201051344000867","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1282185.3,1282185.3,260,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246554,487347.00
05/19/2019 02:15,2,0.000,ALERT,214.64,302.37,60.065,1558246504,"201051344000633","174011545737251",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,1279532.4,1279532.4,262,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246556,487348.00
05/19/2019 02:15,2,0.000,ALERT,213.06,300.57,60.038,1558246504,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1304590.8,1304590.8,260,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246558,487349.00
05/19/2019 02:15,2,0.000,ALERT,214.19,302.07,60.038,1558246504,"201051344000648","174011545737251",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,1294478.7,1294478.7,261,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246559,487350.00
05/19/2019 02:15,2,0.000,ALERT,214.41,302.68,60.038,1558246504,"201051344000645","174011545737251",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,1299566.8,1299566.8,260,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558246561,487351.00
05/19/2019 02:15,2,0.000,ALERT,213.96,303.58,60.043,1558246504,"201051344000569","174011545737251",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,1315919.5,1315919.5,263,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558246563,487352.00
05/19/2019 02:15,2,0.000,ALERT,214.19,302.37,60.022,1558246504,"179051228000119","174011545737251",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,102654.3,102654.3,264,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558246565,487353.00
05/19/2019 02:30,2,0.000,ALERT,214.19,303.28,60.017,1558247404,"201051344000579","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1316032.6,1316032.6,263,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247406,487354.00
05/19/2019 02:30,2,0.000,ALERT,213.51,300.57,60.012,1558247404,"201051344001025","174011545737251",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,1298966.6,1298966.6,262,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247408,487355.00
05/19/2019 02:30,2,0.000,ALERT,213.74,301.47,59.980,1558247404,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,264,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247410,487356.00
05/19/2019 02:30,2,0.000,ALERT,213.96,302.68,60.017,1558247404,"201051344000458","174011545737251",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,1298628.1,1298628.1,262,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247411,487357.00
05/19/2019 02:30,2,0.000,ALERT,213.51,301.47,60.006,1558247404,"201051344000890","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1297185.1,1297185.1,263,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247413,487358.00
05/19/2019 02:30,2,0.000,ALERT,213.96,302.68,60.049,1558247404,"201051344000988","174011545737251",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,998585.1,998585.1,266,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247415,487359.00
05/19/2019 02:30,2,0.000,ALERT,214.19,302.37,60.017,1558247404,"201051344000582","174011545737251",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,1275622.2,1275622.2,262,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247417,487360.00
05/19/2019 02:30,2,0.000,ALERT,213.96,302.98,60.017,1558247404,"201051344000868","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1284100.2,1284100.2,262,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247419,487361.00
05/19/2019 02:30,2,0.000,ALERT,214.64,303.28,59.990,1558247404,"201051344000576","174011545737251",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,1301839.3,1301839.3,264,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247421,487362.00
05/19/2019 02:30,2,0.000,ALERT,214.19,302.37,60.012,1558247404,"201051344001158","174011545737251",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,1278611.7,1278611.7,264,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247423,487363.00
05/19/2019 02:30,2,0.000,ALERT,213.74,300.57,60.033,1558247404,"201051344000917","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1292168.4,1292168.4,265,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247424,487364.00
05/19/2019 02:30,2,0.000,ALERT,213.74,300.57,60.022,1558247404,"201051344000417","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1033379.1,1033379.1,266,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247426,487365.00
05/19/2019 02:30,2,0.000,ALERT,213.74,301.17,60.028,1558247404,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1298600.7,1298600.7,266,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247428,487366.00
05/19/2019 02:30,2,0.000,ALERT,213.74,300.87,60.059,1558247404,"201051344000651","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1291818.9,1291818.9,263,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247430,487367.00
05/19/2019 02:30,2,0.000,ALERT,213.74,303.28,60.022,1558247404,"201051344000594","174011545737251",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,1303695.5,1303695.5,264,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247432,487368.00
05/19/2019 02:30,2,0.000,ALERT,214.19,302.98,60.028,1558247404,"201051344000469","174011545737251",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,1283788.2,1283788.2,265,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247434,487369.00
05/19/2019 02:30,2,0.000,ALERT,213.74,301.47,60.033,1558247404,"201051344000585","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1305487.1,1305487.1,264,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247436,487370.00
05/19/2019 02:30,2,0.000,ALERT,214.87,303.28,59.996,1558247404,"201051344000853","174011545737251",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,1307095.2,1307095.2,263,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247437,487371.00
05/19/2019 02:30,2,0.000,ALERT,213.96,301.77,60.006,1558247404,"201051344001145","174011545737251",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,1306849.1,1306849.1,264,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247439,487372.00
05/19/2019 02:30,2,0.000,ALERT,213.74,301.47,60.038,1558247404,"201051344000438","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1300094.5,1300094.5,264,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247441,487373.00
05/19/2019 02:30,2,0.000,ALERT,213.29,301.17,60.033,1558247404,"201051344001135","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1286964.9,1286964.9,264,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247443,487374.00
05/19/2019 02:30,2,0.000,ALERT,214.19,303.28,60.033,1558247404,"201051344000983","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1305042.4,1305042.4,263,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247445,487375.00
05/19/2019 02:30,2,0.000,ALERT,213.74,301.17,60.038,1558247404,"201051344001203","174011545737251",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,1294728.0,1294728.0,263,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247447,487376.00
05/19/2019 02:30,2,0.000,ALERT,213.51,301.77,60.043,1558247404,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1290574.7,1290574.7,265,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247449,487377.00
05/19/2019 02:30,2,0.000,ALERT,213.29,301.17,60.033,1558247404,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1284327.9,1284327.9,263,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247450,487378.00
05/19/2019 02:30,2,0.000,ALERT,214.41,302.68,60.038,1558247404,"201051344000867","174011545737251",0.00,7.30,0,300.27,305.38,0.0,0.0,0.000,1282185.3,1282185.3,262,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247452,487379.00
05/19/2019 02:30,2,0.000,ALERT,214.64,302.68,60.038,1558247404,"201051344000633","174011545737251",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,1279532.4,1279532.4,264,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247454,487380.00
05/19/2019 02:30,2,0.000,ALERT,213.06,301.17,60.038,1558247404,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1304590.8,1304590.8,262,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558247456,487381.00
05/19/2019 02:30,2,0.000,ALERT,213.96,302.07,60.033,1558247404,"201051344000648","174011545737251",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,1294478.7,1294478.7,263,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247458,487382.00
05/19/2019 02:30,2,0.000,ALERT,214.41,302.68,60.038,1558247404,"201051344000645","174011545737251",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,1299566.8,1299566.8,262,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247459,487383.00
05/19/2019 02:30,2,0.000,ALERT,213.96,303.28,60.043,1558247404,"201051344000569","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1315919.5,1315919.5,265,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558247461,487384.00
05/19/2019 02:30,2,0.000,ALERT,214.19,302.37,60.033,1558247404,"179051228000119","174011545737251",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,102654.3,102654.3,266,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558247463,487385.00
05/19/2019 02:45,2,0.000,ALERT,214.19,303.58,60.070,1558248304,"201051344000579","174011545737251",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,1316032.6,1316032.6,266,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248307,487386.00
05/19/2019 02:45,2,0.000,ALERT,213.51,300.27,60.022,1558248304,"201051344001025","174011545737251",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,1298966.6,1298966.6,265,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248309,487387.00
05/19/2019 02:45,2,0.000,ALERT,213.51,300.87,60.033,1558248304,"201051344001093","174011545737251",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,1282312.1,1282312.1,267,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248312,487388.00
05/19/2019 02:45,2,0.000,ALERT,213.96,302.68,60.033,1558248304,"201051344000458","174011545737251",0.00,7.70,0,299.07,305.38,0.0,0.0,0.000,1298628.1,1298628.1,265,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248315,487389.00
05/19/2019 02:45,2,0.000,ALERT,213.29,301.47,60.033,1558248304,"201051344000890","174011545737251",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,1297185.1,1297185.1,266,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248317,487390.00
05/19/2019 02:45,2,0.000,ALERT,213.74,302.37,60.028,1558248304,"201051344000988","174011545737251",0.00,7.00,0,296.36,304.18,0.0,0.0,0.000,998585.1,998585.1,269,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248319,487391.00
05/19/2019 02:45,2,0.000,ALERT,213.74,302.07,59.990,1558248304,"201051344000582","174011545737251",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,1275622.2,1275622.2,265,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248322,487392.00
05/19/2019 02:45,2,0.000,ALERT,213.96,303.58,60.012,1558248304,"201051344000868","174011545737251",0.00,7.00,0,299.37,305.68,0.0,0.0,0.000,1284100.2,1284100.2,265,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248324,487393.00
05/19/2019 02:45,2,0.000,ALERT,214.41,303.28,60.059,1558248304,"201051344000576","174011545737251",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,1301839.3,1301839.3,266,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248326,487394.00
05/19/2019 02:45,2,0.000,ALERT,213.96,302.37,60.017,1558248304,"201051344001158","174011545737251",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,1278611.7,1278611.7,266,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248328,487395.00
05/19/2019 02:45,2,0.000,ALERT,213.51,300.57,59.990,1558248304,"201051344000917","174011545737251",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,1292168.4,1292168.4,267,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248330,487396.00
05/19/2019 02:45,2,0.000,ALERT,213.51,300.27,60.028,1558248304,"201051344000417","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1033379.1,1033379.1,268,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248332,487397.00
05/19/2019 02:45,2,0.000,ALERT,213.74,300.87,60.049,1558248304,"201051344000685","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1298600.7,1298600.7,268,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558248334,487398.00
05/19/2019 02:45,2,0.000,ALERT,213.51,300.27,60.022,1558248304,"201051344000651","174011545737251",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,1291818.9,1291818.9,265,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248335,487399.00
05/19/2019 02:45,2,0.000,ALERT,213.74,303.28,60.033,1558248304,"201051344000594","174011545737251",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,1303695.5,1303695.5,266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558248337,487400.00
05/19/2019 02:45,2,0.000,ALERT,214.19,302.68,60.022,1558248304,"201051344000469","174011545737251",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,1283788.2,1283788.2,267,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248339,487401.00
05/19/2019 02:45,2,0.000,ALERT,213.51,301.17,60.022,1558248304,"201051344000585","174011545737251",0.00,7.30,0,296.96,302.98,0.0,0.0,0.000,1305487.1,1305487.1,266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248341,487402.00
05/19/2019 02:45,2,0.000,ALERT,214.64,302.68,60.022,1558248304,"201051344000853","174011545737251",0.00,6.70,0,299.07,305.38,0.0,0.0,0.000,1307095.2,1307095.2,265,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248343,487403.00
05/19/2019 02:45,2,0.000,ALERT,213.74,301.17,60.022,1558248304,"201051344001145","174011545737251",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,1306849.1,1306849.1,266,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558248345,487404.00
05/19/2019 02:45,2,0.000,ALERT,213.51,301.17,60.017,1558248304,"201051344000438","174011545737251",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,1300094.5,1300094.5,266,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248346,487405.00
05/19/2019 02:45,2,0.000,ALERT,213.06,300.87,59.980,1558248304,"201051344001135","174011545737251",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,1286964.9,1286964.9,266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248348,487406.00
05/19/2019 02:45,2,0.000,ALERT,213.96,302.68,60.012,1558248304,"201051344000983","174011545737251",0.00,7.00,0,299.07,305.08,0.0,0.0,0.000,1305042.4,1305042.4,265,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558248350,487407.00
05/19/2019 02:45,2,0.000,ALERT,213.29,300.27,60.017,1558248304,"201051344001203","174011545737251",0.00,6.70,0,297.57,304.48,0.0,0.0,0.000,1294728.0,1294728.0,265,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248352,487408.00
05/19/2019 02:45,2,0.000,ALERT,213.06,300.87,60.017,1558248304,"201051344001230","174011545737251",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,1290574.7,1290574.7,267,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248354,487409.00
05/19/2019 02:45,2,0.000,ALERT,212.83,300.27,60.049,1558248304,"201051344000646","174011545737251",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,1284327.9,1284327.9,265,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248356,487410.00
05/19/2019 02:45,2,0.000,ALERT,214.19,302.07,60.017,1558248304,"201051344000867","174011545737251",0.00,7.30,0,298.47,304.78,0.0,0.0,0.000,1282185.3,1282185.3,265,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248358,487411.00
05/19/2019 02:45,2,0.000,ALERT,214.41,302.07,60.038,1558248304,"201051344000633","174011545737251",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,1279532.4,1279532.4,267,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248360,487412.00
05/19/2019 02:45,2,0.000,ALERT,212.83,300.57,60.006,1558248304,"201051344000955","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1304590.8,1304590.8,265,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248363,487413.00
05/19/2019 02:45,2,0.000,ALERT,213.96,301.17,59.985,1558248304,"201051344000648","174011545737251",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,1294478.7,1294478.7,266,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248365,487414.00
05/19/2019 02:45,2,0.000,ALERT,214.19,302.07,60.012,1558248304,"201051344000645","174011545737251",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,1299566.8,1299566.8,265,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248368,487415.00
05/19/2019 02:45,2,0.000,ALERT,213.96,302.98,60.001,1558248304,"201051344000569","174011545737251",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,1315919.5,1315919.5,267,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558248370,487416.00
05/19/2019 02:45,2,0.000,ALERT,213.96,301.47,60.006,1558248304,"179051228000119","174011545737251",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,102654.3,102654.3,268,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558248371,487417.00
05/19/2019 03:00,2,0.000,ALERT,213.96,303.28,60.038,1558249204,"201051344000579","174011545737251",0.00,7.00,0,298.77,305.08,0.0,0.0,0.000,1316032.6,1316032.6,268,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249206,487418.00
05/19/2019 03:00,2,0.000,ALERT,213.29,300.27,60.022,1558249204,"201051344001025","174011545737251",0.00,6.70,0,296.36,303.28,0.0,0.0,0.000,1298966.6,1298966.6,267,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249208,487419.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.87,60.054,1558249204,"201051344001093","174011545737251",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,1282312.1,1282312.1,269,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249210,487420.00
05/19/2019 03:00,2,0.000,ALERT,213.74,302.68,60.017,1558249204,"201051344000458","174011545737251",0.00,8.00,0,298.47,305.08,0.0,0.0,0.000,1298628.1,1298628.1,267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249212,487421.00
05/19/2019 03:00,2,0.000,ALERT,213.29,301.47,60.028,1558249204,"201051344000890","174011545737251",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,1297185.1,1297185.1,268,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249214,487422.00
05/19/2019 03:00,2,0.000,ALERT,213.74,302.68,60.028,1558249204,"201051344000988","174011545737251",0.00,7.00,0,295.76,304.18,0.0,0.0,0.000,998585.1,998585.1,271,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249216,487423.00
05/19/2019 03:00,2,0.000,ALERT,213.74,302.07,60.033,1558249204,"201051344000582","174011545737251",0.00,6.70,0,297.26,303.58,0.0,0.0,0.000,1275622.2,1275622.2,267,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249217,487424.00
05/19/2019 03:00,2,0.000,ALERT,213.74,303.28,60.028,1558249204,"201051344000868","174011545737251",0.00,7.00,0,298.77,305.38,0.0,0.0,0.000,1284100.2,1284100.2,267,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249219,487425.00
05/19/2019 03:00,2,0.000,ALERT,214.19,303.28,60.059,1558249204,"201051344000576","174011545737251",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,1301839.3,1301839.3,268,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249221,487426.00
05/19/2019 03:00,2,0.000,ALERT,213.96,302.68,60.001,1558249204,"201051344001158","174011545737251",0.00,6.30,0,297.57,303.88,0.0,0.0,0.000,1278611.7,1278611.7,268,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249223,487427.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.87,60.022,1558249204,"201051344000917","174011545737251",0.00,8.00,0,295.46,301.77,0.0,0.0,0.000,1292168.4,1292168.4,269,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249225,487428.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.57,60.028,1558249204,"201051344000417","174011545737251",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,1033379.1,1033379.1,270,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249226,487429.00
05/19/2019 03:00,2,0.000,ALERT,213.74,301.17,60.028,1558249204,"201051344000685","174011545737251",0.00,7.00,0,296.36,302.68,0.0,0.0,0.000,1298600.7,1298600.7,270,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249228,487430.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.57,59.985,1558249204,"201051344000651","174011545737251",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,1291818.9,1291818.9,267,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249230,487431.00
05/19/2019 03:00,2,0.000,ALERT,213.74,303.58,60.028,1558249204,"201051344000594","174011545737251",0.00,6.70,0,297.87,304.78,0.0,0.0,0.000,1303695.5,1303695.5,268,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249232,487432.00
05/19/2019 03:00,2,0.000,ALERT,213.96,302.98,60.022,1558249204,"201051344000469","174011545737251",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,1283788.2,1283788.2,269,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249234,487433.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.87,60.033,1558249204,"201051344000585","174011545737251",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,1305487.1,1305487.1,268,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249236,487434.00
05/19/2019 03:00,2,0.000,ALERT,214.41,302.68,60.028,1558249204,"201051344000853","174011545737251",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,1307095.2,1307095.2,267,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249238,487435.00
05/19/2019 03:00,2,0.000,ALERT,213.51,301.17,60.054,1558249204,"201051344001145","174011545737251",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,1306849.1,1306849.1,268,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249240,487436.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.87,60.028,1558249204,"201051344000438","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1300094.5,1300094.5,268,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249241,487437.00
05/19/2019 03:00,2,0.000,ALERT,213.06,301.17,60.022,1558249204,"201051344001135","174011545737251",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,1286964.9,1286964.9,268,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249243,487438.00
05/19/2019 03:00,2,0.000,ALERT,213.96,302.98,60.028,1558249204,"201051344000983","174011545737251",0.00,7.30,0,298.47,304.78,0.0,0.0,0.000,1305042.4,1305042.4,267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249245,487439.00
05/19/2019 03:00,2,0.000,ALERT,213.51,300.87,60.022,1558249204,"201051344001203","174011545737251",0.00,6.70,0,296.66,304.18,0.0,0.0,0.000,1294728.0,1294728.0,267,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249247,487440.00
05/19/2019 03:00,2,0.000,ALERT,213.29,301.47,60.022,1558249204,"201051344001230","174011545737251",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,1290574.7,1290574.7,269,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249249,487441.00
05/19/2019 03:00,2,0.000,ALERT,213.06,300.87,59.985,1558249204,"201051344000646","174011545737251",0.00,6.70,0,296.06,302.07,0.0,0.0,0.000,1284327.9,1284327.9,267,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249251,487442.00
05/19/2019 03:00,2,0.000,ALERT,214.19,302.37,60.022,1558249204,"201051344000867","174011545737251",0.00,7.30,0,298.17,304.78,0.0,0.0,0.000,1282185.3,1282185.3,267,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249252,487443.00
05/19/2019 03:00,2,0.000,ALERT,214.64,302.37,59.985,1558249204,"201051344000633","174011545737251",0.00,6.70,0,296.36,303.88,0.0,0.0,0.000,1279532.4,1279532.4,269,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249254,487444.00
05/19/2019 03:00,2,0.000,ALERT,213.06,301.17,60.022,1558249204,"201051344000955","174011545737251",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,1304590.8,1304590.8,267,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558249256,487445.00
05/19/2019 03:00,2,0.000,ALERT,214.19,302.07,60.017,1558249204,"201051344000648","174011545737251",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,1294478.7,1294478.7,268,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249258,487446.00
05/19/2019 03:00,2,0.000,ALERT,214.41,302.68,60.022,1558249204,"201051344000645","174011545737251",0.00,7.30,0,298.17,304.18,0.0,0.0,0.000,1299566.8,1299566.8,267,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249260,487447.00
05/19/2019 03:00,2,0.000,ALERT,213.74,302.68,60.001,1558249204,"201051344000569","174011545737251",0.00,7.00,0,298.77,305.08,0.0,0.0,0.000,1315919.5,1315919.5,269,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558249261,487448.00
05/19/2019 03:00,2,0.000,ALERT,214.19,302.37,60.038,1558249204,"179051228000119","174011545737251",0.00,8.50,0,296.96,303.88,0.0,0.0,0.000,102654.3,102654.3,270,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558249263,487449.00
05/19/2019 03:15,2,0.000,ALERT,213.96,303.88,60.017,1558250104,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,1316032.6,1316032.6,270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250106,487450.00
05/19/2019 03:15,2,0.000,ALERT,213.06,300.57,60.022,1558250104,"201051344001025","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1298966.6,1298966.6,269,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250108,487451.00
05/19/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1558250104,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,271,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250110,487452.00
05/19/2019 03:15,2,0.000,ALERT,213.74,302.98,60.022,1558250104,"201051344000458","174011545737251",0.00,8.00,0,300.57,305.98,0.0,0.0,0.000,1298628.1,1298628.1,269,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250112,487453.00
05/19/2019 03:15,2,0.000,ALERT,213.06,300.87,60.028,1558250104,"201051344000890","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1297185.1,1297185.1,270,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250114,487454.00
05/19/2019 03:15,2,0.000,ALERT,213.74,302.37,60.017,1558250104,"201051344000988","174011545737251",0.00,7.00,0,297.87,304.78,0.0,0.0,0.000,998585.1,998585.1,273,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250115,487455.00
05/19/2019 03:15,2,0.000,ALERT,213.51,301.77,60.028,1558250104,"201051344000582","174011545737251",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,1275622.2,1275622.2,269,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250117,487456.00
05/19/2019 03:15,2,0.000,ALERT,213.74,303.28,60.001,1558250104,"201051344000868","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1284100.2,1284100.2,269,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250119,487457.00
05/19/2019 03:15,2,0.000,ALERT,214.41,303.28,59.996,1558250104,"201051344000576","174011545737251",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,1301839.3,1301839.3,270,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250121,487458.00
05/19/2019 03:15,2,0.000,ALERT,213.96,302.68,60.033,1558250104,"201051344001158","174011545737251",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,1278611.7,1278611.7,270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250123,487459.00
05/19/2019 03:15,2,0.000,ALERT,213.29,300.27,60.022,1558250104,"201051344000917","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1292168.4,1292168.4,271,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250125,487460.00
05/19/2019 03:15,2,0.000,ALERT,213.29,300.57,60.059,1558250104,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1033379.1,1033379.1,272,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250126,487461.00
05/19/2019 03:15,2,0.000,ALERT,213.51,300.87,60.038,1558250104,"201051344000685","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1298600.7,1298600.7,272,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250128,487462.00
05/19/2019 03:15,2,0.000,ALERT,213.29,299.97,59.996,1558250104,"201051344000651","174011545737251",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,1291818.9,1291818.9,269,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250130,487463.00
05/19/2019 03:15,2,0.000,ALERT,213.51,302.98,60.033,1558250104,"201051344000594","174011545737251",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,1303695.5,1303695.5,270,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250132,487464.00
05/19/2019 03:15,2,0.000,ALERT,213.96,302.98,60.038,1558250104,"201051344000469","174011545737251",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,1283788.2,1283788.2,271,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250134,487465.00
05/19/2019 03:15,2,0.000,ALERT,213.51,301.17,60.059,1558250104,"201051344000585","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1305487.1,1305487.1,270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250136,487466.00
05/19/2019 03:15,2,0.000,ALERT,214.41,302.98,60.038,1558250104,"201051344000853","174011545737251",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,1307095.2,1307095.2,269,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250138,487467.00
05/19/2019 03:15,2,0.000,ALERT,213.51,301.17,60.038,1558250104,"201051344001145","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1306849.1,1306849.1,270,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250140,487468.00
