ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 03:15,2,0.000,ALERT,213.29,300.87,60.043,1558250104,"201051344000438","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1300094.5,1300094.5,270,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250142,487469.00
05/19/2019 03:15,2,0.000,ALERT,213.06,300.87,60.038,1558250104,"201051344001135","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1286964.9,1286964.9,270,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250144,487470.00
05/19/2019 03:15,2,0.000,ALERT,213.74,302.98,60.033,1558250104,"201051344000983","174011545737251",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,1305042.4,1305042.4,269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250145,487471.00
05/19/2019 03:15,2,0.000,ALERT,213.29,300.27,60.033,1558250104,"201051344001203","174011545737251",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,1294728.0,1294728.0,269,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250147,487472.00
05/19/2019 03:15,2,0.000,ALERT,213.06,301.17,60.038,1558250104,"201051344001230","174011545737251",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,1290574.7,1290574.7,271,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250149,487473.00
05/19/2019 03:15,2,0.000,ALERT,212.83,300.57,60.033,1558250104,"201051344000646","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1284327.9,1284327.9,269,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558250151,487474.00
05/19/2019 03:15,2,0.000,ALERT,214.19,302.68,60.012,1558250104,"201051344000867","174011545737251",0.00,7.30,0,300.27,305.68,0.0,0.0,0.000,1282185.3,1282185.3,269,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250153,487475.00
05/19/2019 03:15,2,0.000,ALERT,214.41,302.37,60.012,1558250104,"201051344000633","174011545737251",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,1279532.4,1279532.4,271,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250154,487476.00
05/19/2019 03:15,2,0.000,ALERT,212.83,300.27,60.043,1558250104,"201051344000955","174011545737251",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,1304590.8,1304590.8,269,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250156,487477.00
05/19/2019 03:15,2,0.000,ALERT,213.96,302.07,60.070,1558250104,"201051344000648","174011545737251",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,1294478.7,1294478.7,270,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250158,487478.00
05/19/2019 03:15,2,0.000,ALERT,214.19,302.98,60.043,1558250104,"201051344000645","174011545737251",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,1299566.8,1299566.8,269,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250160,487479.00
05/19/2019 03:15,2,0.000,ALERT,213.96,303.58,60.038,1558250104,"201051344000569","174011545737251",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,1315919.5,1315919.5,271,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558250162,487480.00
05/19/2019 03:15,2,0.000,ALERT,214.41,302.68,60.059,1558250104,"179051228000119","174011545737251",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,102654.3,102654.3,272,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558250163,487481.00
05/19/2019 03:30,2,0.000,ALERT,214.19,303.58,60.006,1558251004,"201051344000579","174011545737251",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,1316032.6,1316032.6,272,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251006,487482.00
05/19/2019 03:30,2,0.000,ALERT,213.29,300.57,60.012,1558251004,"201051344001025","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,271,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251008,487483.00
05/19/2019 03:30,2,0.000,ALERT,213.29,301.17,60.017,1558251004,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,273,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251010,487484.00
05/19/2019 03:30,2,0.000,ALERT,213.96,303.28,60.017,1558251004,"201051344000458","174011545737251",0.00,8.00,0,300.57,305.98,0.0,0.0,0.000,1298628.1,1298628.1,271,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251012,487485.00
05/19/2019 03:30,2,0.000,ALERT,213.29,301.77,60.006,1558251004,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,1297185.1,1297185.1,272,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251014,487486.00
05/19/2019 03:30,2,0.000,ALERT,213.96,302.68,60.012,1558251004,"201051344000988","174011545737251",0.00,7.30,0,298.47,304.78,0.0,0.0,0.000,998585.1,998585.1,275,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251016,487487.00
05/19/2019 03:30,2,0.000,ALERT,213.74,302.07,60.017,1558251004,"201051344000582","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1275622.2,1275622.2,271,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251017,487488.00
05/19/2019 03:30,2,0.000,ALERT,213.96,303.28,60.049,1558251004,"201051344000868","174011545737251",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,1284100.2,1284100.2,271,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251019,487489.00
05/19/2019 03:30,2,0.000,ALERT,214.41,303.58,60.028,1558251004,"201051344000576","174011545737251",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,1301839.3,1301839.3,272,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251021,487490.00
05/19/2019 03:30,2,0.000,ALERT,214.19,302.98,60.012,1558251004,"201051344001158","174011545737251",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,1278611.7,1278611.7,272,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251023,487491.00
05/19/2019 03:30,2,0.000,ALERT,213.29,300.27,60.028,1558251004,"201051344000917","174011545737251",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,1292168.4,1292168.4,273,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251025,487492.00
05/19/2019 03:30,2,0.000,ALERT,213.29,300.27,60.006,1558251004,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1033379.1,1033379.1,274,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251027,487493.00
05/19/2019 03:30,2,0.000,ALERT,213.51,300.87,59.964,1558251004,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1298600.7,1298600.7,274,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251028,487494.00
05/19/2019 03:30,2,0.000,ALERT,213.29,300.27,60.017,1558251004,"201051344000651","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1291818.9,1291818.9,271,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251030,487495.00
05/19/2019 03:30,2,0.000,ALERT,213.74,303.58,60.017,1558251004,"201051344000594","174011545737251",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,1303695.5,1303695.5,272,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251032,487496.00
05/19/2019 03:30,2,0.000,ALERT,214.19,302.98,60.022,1558251004,"201051344000469","174011545737251",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,1283788.2,1283788.2,273,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251034,487497.00
05/19/2019 03:30,2,0.000,ALERT,213.51,301.47,60.022,1558251004,"201051344000585","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1305487.1,1305487.1,272,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251036,487498.00
05/19/2019 03:30,2,0.000,ALERT,214.64,303.28,60.017,1558251004,"201051344000853","174011545737251",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,1307095.2,1307095.2,271,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251037,487499.00
05/19/2019 03:30,2,0.000,ALERT,213.51,301.47,60.012,1558251004,"201051344001145","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1306849.1,1306849.1,272,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251039,487500.00
05/19/2019 03:30,2,0.000,ALERT,213.29,300.87,60.012,1558251004,"201051344000438","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1300094.5,1300094.5,272,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251041,487501.00
05/19/2019 03:30,2,0.000,ALERT,212.83,301.17,60.017,1558251004,"201051344001135","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1286964.9,1286964.9,272,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251043,487502.00
05/19/2019 03:30,2,0.000,ALERT,214.19,303.28,60.012,1558251004,"201051344000983","174011545737251",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,1305042.4,1305042.4,271,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251045,487503.00
05/19/2019 03:30,2,0.000,ALERT,213.29,300.87,60.012,1558251004,"201051344001203","174011545737251",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,1294728.0,1294728.0,271,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251047,487504.00
05/19/2019 03:30,2,0.000,ALERT,213.29,301.47,60.017,1558251004,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1290574.7,1290574.7,273,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251048,487505.00
05/19/2019 03:30,2,0.000,ALERT,213.06,300.87,59.980,1558251004,"201051344000646","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1284327.9,1284327.9,271,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251050,487506.00
05/19/2019 03:30,2,0.000,ALERT,214.41,302.98,60.017,1558251004,"201051344000867","174011545737251",0.00,7.70,0,299.97,305.68,0.0,0.0,0.000,1282185.3,1282185.3,271,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251052,487507.00
05/19/2019 03:30,2,0.000,ALERT,214.64,302.68,60.017,1558251004,"201051344000633","174011545737251",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,1279532.4,1279532.4,273,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251054,487508.00
05/19/2019 03:30,2,0.000,ALERT,212.83,301.17,60.006,1558251004,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1304590.8,1304590.8,271,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251056,487509.00
05/19/2019 03:30,2,0.000,ALERT,214.19,302.37,60.022,1558251004,"201051344000648","174011545737251",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,1294478.7,1294478.7,272,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251057,487510.00
05/19/2019 03:30,2,0.000,ALERT,214.41,302.98,60.022,1558251004,"201051344000645","174011545737251",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,1299566.8,1299566.8,271,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251059,487511.00
05/19/2019 03:30,2,0.000,ALERT,214.19,303.88,60.022,1558251004,"201051344000569","174011545737251",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,1315919.5,1315919.5,273,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251061,487512.00
05/19/2019 03:30,2,0.000,ALERT,214.41,302.68,60.022,1558251004,"179051228000119","174011545737251",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,102654.3,102654.3,274,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558251063,487513.00
05/19/2019 03:45,2,0.000,ALERT,213.74,302.98,60.028,1558251904,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1316032.6,1316032.6,274,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251906,487514.00
05/19/2019 03:45,2,0.000,ALERT,213.06,300.27,60.022,1558251904,"201051344001025","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1298966.6,1298966.6,273,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251908,487515.00
05/19/2019 03:45,2,0.000,ALERT,213.29,300.87,60.033,1558251904,"201051344001093","174011545737251",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,1282312.1,1282312.1,275,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251910,487516.00
05/19/2019 03:45,2,0.000,ALERT,213.74,302.98,59.980,1558251904,"201051344000458","174011545737251",0.00,8.00,0,300.57,305.68,0.0,0.0,0.000,1298628.1,1298628.1,273,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251911,487517.00
05/19/2019 03:45,2,0.000,ALERT,213.06,301.47,60.012,1558251904,"201051344000890","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1297185.1,1297185.1,274,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251913,487518.00
05/19/2019 03:45,2,0.000,ALERT,213.51,302.68,60.028,1558251904,"201051344000988","174011545737251",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,998585.1,998585.1,277,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251915,487519.00
05/19/2019 03:45,2,0.000,ALERT,213.74,302.07,60.028,1558251904,"201051344000582","174011545737251",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,1275622.2,1275622.2,273,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251917,487520.00
05/19/2019 03:45,2,0.000,ALERT,213.74,303.28,60.022,1558251904,"201051344000868","174011545737251",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,1284100.2,1284100.2,273,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251919,487521.00
05/19/2019 03:45,2,0.000,ALERT,214.19,303.28,60.022,1558251904,"201051344000576","174011545737251",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,1301839.3,1301839.3,274,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251920,487522.00
05/19/2019 03:45,2,0.000,ALERT,213.96,302.68,60.028,1558251904,"201051344001158","174011545737251",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,1278611.7,1278611.7,274,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251922,487523.00
05/19/2019 03:45,2,0.000,ALERT,213.51,300.57,60.017,1558251904,"201051344000917","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1292168.4,1292168.4,275,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251924,487524.00
05/19/2019 03:45,2,0.000,ALERT,213.51,300.27,60.017,1558251904,"201051344000417","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1033379.1,1033379.1,276,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251926,487525.00
05/19/2019 03:45,2,0.000,ALERT,213.74,300.87,60.017,1558251904,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1298600.7,1298600.7,276,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251928,487526.00
05/19/2019 03:45,2,0.000,ALERT,213.51,300.27,59.964,1558251904,"201051344000651","174011545737251",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,1291818.9,1291818.9,273,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251929,487527.00
05/19/2019 03:45,2,0.000,ALERT,213.51,303.28,60.001,1558251904,"201051344000594","174011545737251",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,1303695.5,1303695.5,274,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251931,487528.00
05/19/2019 03:45,2,0.000,ALERT,213.74,302.07,60.001,1558251904,"201051344000469","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1283788.2,1283788.2,275,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251933,487529.00
05/19/2019 03:45,2,0.000,ALERT,213.51,300.57,60.012,1558251904,"201051344000585","174011545737251",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,1305487.1,1305487.1,274,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251935,487530.00
05/19/2019 03:45,2,0.000,ALERT,214.19,302.07,59.996,1558251904,"201051344000853","174011545737251",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,1307095.2,1307095.2,273,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251937,487531.00
05/19/2019 03:45,2,0.000,ALERT,213.51,300.87,60.006,1558251904,"201051344001145","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1306849.1,1306849.1,274,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251939,487532.00
05/19/2019 03:45,2,0.000,ALERT,213.29,300.57,60.012,1558251904,"201051344000438","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1300094.5,1300094.5,274,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251940,487533.00
05/19/2019 03:45,2,0.000,ALERT,212.83,300.57,60.006,1558251904,"201051344001135","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1286964.9,1286964.9,274,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251942,487534.00
05/19/2019 03:45,2,0.000,ALERT,213.74,302.68,60.001,1558251904,"201051344000983","174011545737251",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,1305042.4,1305042.4,273,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251944,487535.00
05/19/2019 03:45,2,0.000,ALERT,213.29,300.57,60.001,1558251904,"201051344001203","174011545737251",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,1294728.0,1294728.0,273,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251946,487536.00
05/19/2019 03:45,2,0.000,ALERT,213.29,301.17,59.975,1558251904,"201051344001230","174011545737251",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,1290574.7,1290574.7,275,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251948,487537.00
05/19/2019 03:45,2,0.000,ALERT,213.06,300.57,60.006,1558251904,"201051344000646","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1284327.9,1284327.9,273,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251950,487538.00
05/19/2019 03:45,2,0.000,ALERT,213.96,302.68,60.012,1558251904,"201051344000867","174011545737251",0.00,7.30,0,300.27,305.38,0.0,0.0,0.000,1282185.3,1282185.3,273,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558251952,487539.00
05/19/2019 03:45,2,0.000,ALERT,214.41,302.68,60.017,1558251904,"201051344000633","174011545737251",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,1279532.4,1279532.4,275,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251954,487540.00
05/19/2019 03:45,2,0.000,ALERT,212.83,300.57,59.996,1558251904,"201051344000955","174011545737251",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,1304590.8,1304590.8,273,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251955,487541.00
05/19/2019 03:45,2,0.000,ALERT,213.96,301.47,60.028,1558251904,"201051344000648","174011545737251",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,1294478.7,1294478.7,274,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251957,487542.00
05/19/2019 03:45,2,0.000,ALERT,214.19,302.68,60.012,1558251904,"201051344000645","174011545737251",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,1299566.8,1299566.8,273,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251959,487543.00
05/19/2019 03:45,2,0.000,ALERT,213.96,303.28,60.017,1558251904,"201051344000569","174011545737251",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,1315919.5,1315919.5,275,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558251961,487544.00
05/19/2019 03:45,2,0.000,ALERT,214.19,302.37,60.028,1558251904,"179051228000119","174011545737251",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,102654.3,102654.3,276,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558251963,487545.00
05/19/2019 04:00,2,0.000,ALERT,213.74,302.98,60.028,1558252804,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1316032.6,1316032.6,276,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252806,487546.00
05/19/2019 04:00,2,0.000,ALERT,213.29,300.57,60.028,1558252804,"201051344001025","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,275,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252808,487547.00
05/19/2019 04:00,2,0.000,ALERT,213.29,300.87,59.996,1558252804,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,277,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252810,487548.00
05/19/2019 04:00,2,0.000,ALERT,213.74,302.98,60.033,1558252804,"201051344000458","174011545737251",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,1298628.1,1298628.1,275,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252812,487549.00
05/19/2019 04:00,2,0.000,ALERT,213.06,301.17,60.017,1558252804,"201051344000890","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1297185.1,1297185.1,276,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252814,487550.00
05/19/2019 04:00,2,0.000,ALERT,213.74,302.98,60.054,1558252804,"201051344000988","174011545737251",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,998585.1,998585.1,279,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252816,487551.00
05/19/2019 04:00,2,0.000,ALERT,213.74,301.77,60.028,1558252804,"201051344000582","174011545737251",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,1275622.2,1275622.2,275,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252817,487552.00
05/19/2019 04:00,2,0.000,ALERT,213.74,303.28,60.059,1558252804,"201051344000868","174011545737251",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,1284100.2,1284100.2,275,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252819,487553.00
05/19/2019 04:00,2,0.000,ALERT,214.41,303.58,60.028,1558252804,"201051344000576","174011545737251",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,1301839.3,1301839.3,276,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252821,487554.00
05/19/2019 04:00,2,0.000,ALERT,213.96,303.28,60.028,1558252804,"201051344001158","174011545737251",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,1278611.7,1278611.7,276,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252823,487555.00
05/19/2019 04:00,2,0.000,ALERT,213.51,300.87,60.059,1558252804,"201051344000917","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1292168.4,1292168.4,277,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252825,487556.00
05/19/2019 04:00,2,0.000,ALERT,213.74,300.57,60.033,1558252804,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1033379.1,1033379.1,278,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558252827,487557.00
05/19/2019 04:00,2,0.000,ALERT,213.74,301.17,60.065,1558252804,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1298600.7,1298600.7,278,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558252828,487558.00
05/19/2019 04:00,2,0.000,ALERT,213.29,300.57,60.038,1558252804,"201051344000651","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1291818.9,1291818.9,275,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252830,487559.00
05/19/2019 04:00,2,0.000,ALERT,213.51,303.58,60.049,1558252804,"201051344000594","174011545737251",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,1303695.5,1303695.5,276,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252832,487560.00
05/19/2019 04:00,2,0.000,ALERT,213.96,302.37,60.028,1558252804,"201051344000469","174011545737251",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,1283788.2,1283788.2,277,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252834,487561.00
05/19/2019 04:00,2,0.000,ALERT,213.51,301.17,60.012,1558252804,"201051344000585","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1305487.1,1305487.1,276,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252836,487562.00
05/19/2019 04:00,2,0.000,ALERT,214.41,302.98,60.028,1558252804,"201051344000853","174011545737251",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,1307095.2,1307095.2,275,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558252838,487563.00
05/19/2019 04:00,2,0.000,ALERT,213.51,300.57,59.996,1558252804,"201051344001145","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1306849.1,1306849.1,276,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252839,487564.00
05/19/2019 04:00,2,0.000,ALERT,213.29,300.57,60.033,1558252804,"201051344000438","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1300094.5,1300094.5,276,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252841,487565.00
05/19/2019 04:00,2,0.000,ALERT,212.83,300.57,60.070,1558252804,"201051344001135","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1286964.9,1286964.9,276,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558252843,487566.00
05/19/2019 04:00,2,0.000,ALERT,213.74,302.98,60.028,1558252804,"201051344000983","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1305042.4,1305042.4,275,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252845,487567.00
05/19/2019 04:00,2,0.000,ALERT,213.51,300.57,60.028,1558252804,"201051344001203","174011545737251",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,1294728.0,1294728.0,275,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558252847,487568.00
05/19/2019 04:00,2,0.000,ALERT,213.29,301.47,60.033,1558252804,"201051344001230","174011545737251",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,1290574.7,1290574.7,277,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252848,487569.00
05/19/2019 04:00,2,0.000,ALERT,213.06,300.57,60.070,1558252804,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1284327.9,1284327.9,275,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252850,487570.00
05/19/2019 04:00,2,0.000,ALERT,214.19,302.37,60.028,1558252804,"201051344000867","174011545737251",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,1282185.3,1282185.3,275,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252852,487571.00
05/19/2019 04:00,2,0.000,ALERT,214.41,302.37,60.028,1558252804,"201051344000633","174011545737251",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,1279532.4,1279532.4,277,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252854,487572.00
05/19/2019 04:00,2,0.000,ALERT,212.83,300.57,60.028,1558252804,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1304590.8,1304590.8,275,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252856,487573.00
05/19/2019 04:00,2,0.000,ALERT,213.96,302.07,60.038,1558252804,"201051344000648","174011545737251",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,1294478.7,1294478.7,276,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252858,487574.00
05/19/2019 04:00,2,0.000,ALERT,214.41,302.68,60.070,1558252804,"201051344000645","174011545737251",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,1299566.8,1299566.8,275,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252859,487575.00
05/19/2019 04:00,2,0.000,ALERT,213.96,303.58,60.028,1558252804,"201051344000569","174011545737251",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,1315919.5,1315919.5,277,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558252861,487576.00
05/19/2019 04:00,2,0.000,ALERT,214.19,302.37,60.033,1558252804,"179051228000119","174011545737251",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,102654.3,102654.3,278,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558252863,487577.00
05/19/2019 04:15,2,0.000,ALERT,213.51,302.37,60.001,1558253704,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1316032.6,1316032.6,278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253706,487578.00
05/19/2019 04:15,2,0.000,ALERT,212.83,300.27,60.038,1558253704,"201051344001025","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,277,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558253708,487579.00
05/19/2019 04:15,2,0.000,ALERT,212.83,300.87,60.006,1558253704,"201051344001093","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1282312.1,1282312.1,279,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253710,487580.00
05/19/2019 04:15,2,0.000,ALERT,213.29,302.07,59.996,1558253704,"201051344000458","174011545737251",0.00,7.70,0,300.27,305.68,0.0,0.0,0.000,1298628.1,1298628.1,277,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253712,487581.00
05/19/2019 04:15,2,0.000,ALERT,212.83,300.87,59.985,1558253704,"201051344000890","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1297185.1,1297185.1,278,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253714,487582.00
05/19/2019 04:15,2,0.000,ALERT,213.29,301.77,60.006,1558253704,"201051344000988","174011545737251",0.00,7.00,0,297.87,304.48,0.0,0.0,0.000,998585.1,998585.1,281,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253715,487583.00
05/19/2019 04:15,2,0.000,ALERT,213.51,301.77,60.006,1558253704,"201051344000582","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1275622.2,1275622.2,277,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253717,487584.00
05/19/2019 04:15,2,0.000,ALERT,213.51,302.68,60.001,1558253704,"201051344000868","174011545737251",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,1284100.2,1284100.2,277,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253719,487585.00
05/19/2019 04:15,2,0.000,ALERT,214.19,302.68,60.006,1558253704,"201051344000576","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1301839.3,1301839.3,278,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253721,487586.00
05/19/2019 04:15,2,0.000,ALERT,213.74,301.77,59.990,1558253704,"201051344001158","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1278611.7,1278611.7,278,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253723,487587.00
05/19/2019 04:15,2,0.000,ALERT,213.06,300.57,60.001,1558253704,"201051344000917","174011545737251",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1292168.4,1292168.4,279,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253725,487588.00
05/19/2019 04:15,2,0.000,ALERT,213.29,300.57,60.006,1558253704,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1033379.1,1033379.1,280,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253726,487589.00
05/19/2019 04:15,2,0.000,ALERT,213.29,301.17,60.001,1558253704,"201051344000685","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1298600.7,1298600.7,280,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253728,487590.00
05/19/2019 04:15,2,0.000,ALERT,213.06,300.27,60.006,1558253704,"201051344000651","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1291818.9,1291818.9,277,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558253730,487591.00
05/19/2019 04:15,2,0.000,ALERT,213.51,302.68,60.017,1558253704,"201051344000594","174011545737251",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,1303695.5,1303695.5,278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253732,487592.00
05/19/2019 04:15,2,0.000,ALERT,213.74,302.07,60.017,1558253704,"201051344000469","174011545737251",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,1283788.2,1283788.2,279,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558253734,487593.00
05/19/2019 04:15,2,0.000,ALERT,213.29,301.47,60.038,1558253704,"201051344000585","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1305487.1,1305487.1,278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253735,487594.00
05/19/2019 04:15,2,0.000,ALERT,214.19,302.37,60.049,1558253704,"201051344000853","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1307095.2,1307095.2,277,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253737,487595.00
05/19/2019 04:15,2,0.000,ALERT,213.51,301.47,60.012,1558253704,"201051344001145","174011545737251",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,1306849.1,1306849.1,278,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253739,487596.00
05/19/2019 04:15,2,0.000,ALERT,213.29,301.17,60.017,1558253704,"201051344000438","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1300094.5,1300094.5,278,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253741,487597.00
05/19/2019 04:15,2,0.000,ALERT,212.83,301.17,60.012,1558253704,"201051344001135","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1286964.9,1286964.9,278,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253743,487598.00
05/19/2019 04:15,2,0.000,ALERT,213.74,302.37,60.017,1558253704,"201051344000983","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1305042.4,1305042.4,277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253745,487599.00
05/19/2019 04:15,2,0.000,ALERT,213.06,301.17,59.980,1558253704,"201051344001203","174011545737251",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,1294728.0,1294728.0,277,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253746,487600.00
05/19/2019 04:15,2,0.000,ALERT,212.83,301.47,60.022,1558253704,"201051344001230","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1290574.7,1290574.7,279,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558253748,487601.00
05/19/2019 04:15,2,0.000,ALERT,212.61,300.57,60.022,1558253704,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1284327.9,1284327.9,277,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558253750,487602.00
05/19/2019 04:15,2,0.000,ALERT,213.96,302.07,60.022,1558253704,"201051344000867","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1282185.3,1282185.3,277,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253752,487603.00
05/19/2019 04:15,2,0.000,ALERT,214.19,302.07,60.022,1558253704,"201051344000633","174011545737251",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,1279532.4,1279532.4,279,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253754,487604.00
05/19/2019 04:15,2,0.000,ALERT,212.61,301.17,60.006,1558253704,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1304590.8,1304590.8,277,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253756,487605.00
05/19/2019 04:15,2,0.000,ALERT,213.74,301.17,60.017,1558253704,"201051344000648","174011545737251",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,1294478.7,1294478.7,278,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253757,487606.00
05/19/2019 04:15,2,0.000,ALERT,213.96,302.07,60.012,1558253704,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,1299566.8,1299566.8,277,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253759,487607.00
05/19/2019 04:15,2,0.000,ALERT,213.74,302.98,60.049,1558253704,"201051344000569","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1315919.5,1315919.5,279,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558253761,487608.00
05/19/2019 04:15,2,0.000,ALERT,214.19,301.77,59.980,1558253704,"179051228000119","174011545737251",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,102654.3,102654.3,280,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558253763,487609.00
05/19/2019 04:30,2,0.000,ALERT,213.96,303.88,60.028,1558254604,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1316032.6,1316032.6,280,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254606,487610.00
05/19/2019 04:30,2,0.000,ALERT,213.06,300.27,60.059,1558254604,"201051344001025","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,279,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254608,487611.00
05/19/2019 04:30,2,0.000,ALERT,213.29,300.87,60.022,1558254604,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,1282312.1,1282312.1,281,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558254610,487612.00
05/19/2019 04:30,2,0.000,ALERT,213.74,303.28,59.996,1558254604,"201051344000458","174011545737251",0.00,8.00,0,300.27,305.68,0.0,0.0,0.000,1298628.1,1298628.1,279,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254612,487613.00
