ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 04:30,2,0.000,ALERT,213.29,301.77,60.022,1558254604,"201051344000890","174011545737251",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,1297185.1,1297185.1,280,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254613,487614.00
05/19/2019 04:30,2,0.000,ALERT,213.74,302.98,60.017,1558254604,"201051344000988","174011545737251",0.00,7.00,0,297.57,304.48,0.0,0.0,0.000,998585.1,998585.1,283,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254615,487615.00
05/19/2019 04:30,2,0.000,ALERT,213.96,302.07,60.017,1558254604,"201051344000582","174011545737251",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,1275622.2,1275622.2,279,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254617,487616.00
05/19/2019 04:30,2,0.000,ALERT,213.74,303.88,60.017,1558254604,"201051344000868","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1284100.2,1284100.2,279,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254619,487617.00
05/19/2019 04:30,2,0.000,ALERT,214.41,303.58,60.022,1558254604,"201051344000576","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1301839.3,1301839.3,280,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254621,487618.00
05/19/2019 04:30,2,0.000,ALERT,213.74,302.68,60.022,1558254604,"201051344001158","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1278611.7,1278611.7,280,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254622,487619.00
05/19/2019 04:30,2,0.000,ALERT,213.51,300.57,60.006,1558254604,"201051344000917","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1292168.4,1292168.4,281,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254624,487620.00
05/19/2019 04:30,2,0.000,ALERT,213.51,300.57,60.012,1558254604,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1033379.1,1033379.1,282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254626,487621.00
05/19/2019 04:30,2,0.000,ALERT,213.74,301.17,60.012,1558254604,"201051344000685","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1298600.7,1298600.7,282,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254628,487622.00
05/19/2019 04:30,2,0.000,ALERT,213.51,300.27,60.012,1558254604,"201051344000651","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1291818.9,1291818.9,279,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254630,487623.00
05/19/2019 04:30,2,0.000,ALERT,213.51,303.58,60.017,1558254604,"201051344000594","174011545737251",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,1303695.5,1303695.5,280,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254631,487624.00
05/19/2019 04:30,2,0.000,ALERT,213.96,302.68,59.985,1558254604,"201051344000469","174011545737251",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,1283788.2,1283788.2,281,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558254633,487625.00
05/19/2019 04:30,2,0.000,ALERT,213.29,300.87,59.975,1558254604,"201051344000585","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1305487.1,1305487.1,280,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254635,487626.00
05/19/2019 04:30,2,0.000,ALERT,214.19,302.68,60.006,1558254604,"201051344000853","174011545737251",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,1307095.2,1307095.2,279,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254637,487627.00
05/19/2019 04:30,2,0.000,ALERT,213.51,301.17,60.012,1558254604,"201051344001145","174011545737251",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,1306849.1,1306849.1,280,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254639,487628.00
05/19/2019 04:30,2,0.000,ALERT,213.51,300.87,60.022,1558254604,"201051344000438","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1300094.5,1300094.5,280,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254641,487629.00
05/19/2019 04:30,2,0.000,ALERT,213.06,300.87,60.012,1558254604,"201051344001135","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1286964.9,1286964.9,280,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254642,487630.00
05/19/2019 04:30,2,0.000,ALERT,213.74,302.98,60.028,1558254604,"201051344000983","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1305042.4,1305042.4,279,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254644,487631.00
05/19/2019 04:30,2,0.000,ALERT,213.51,300.57,60.012,1558254604,"201051344001203","174011545737251",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,1294728.0,1294728.0,279,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254646,487632.00
05/19/2019 04:30,2,0.000,ALERT,213.29,301.47,60.033,1558254604,"201051344001230","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1290574.7,1290574.7,281,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254648,487633.00
05/19/2019 04:30,2,0.000,ALERT,213.06,300.87,60.006,1558254604,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1284327.9,1284327.9,279,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558254650,487634.00
05/19/2019 04:30,2,0.000,ALERT,213.96,302.37,60.006,1558254604,"201051344000867","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1282185.3,1282185.3,279,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254652,487635.00
05/19/2019 04:30,2,0.000,ALERT,214.41,302.37,60.001,1558254604,"201051344000633","174011545737251",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,1279532.4,1279532.4,281,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254653,487636.00
05/19/2019 04:30,2,0.000,ALERT,212.83,300.87,60.001,1558254604,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1304590.8,1304590.8,279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254655,487637.00
05/19/2019 04:30,2,0.000,ALERT,213.96,302.07,60.012,1558254604,"201051344000648","174011545737251",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,1294478.7,1294478.7,280,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254657,487638.00
05/19/2019 04:30,2,0.000,ALERT,214.19,302.68,60.001,1558254604,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,1299566.8,1299566.8,279,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254659,487639.00
05/19/2019 04:30,2,0.000,ALERT,213.74,303.28,59.980,1558254604,"201051344000569","174011545737251",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,1315919.5,1315919.5,281,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558254661,487640.00
05/19/2019 04:30,2,0.000,ALERT,214.19,302.37,60.001,1558254604,"179051228000119","174011545737251",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,102654.3,102654.3,282,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558254663,487641.00
05/19/2019 04:45,2,0.000,ALERT,213.74,303.58,60.022,1558255504,"201051344000579","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1316032.6,1316032.6,282,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255506,487642.00
05/19/2019 04:45,2,0.000,ALERT,213.06,300.27,60.017,1558255504,"201051344001025","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1298966.6,1298966.6,281,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255508,487643.00
05/19/2019 04:45,2,0.000,ALERT,213.29,301.17,60.033,1558255504,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,1282312.1,1282312.1,283,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255510,487644.00
05/19/2019 04:45,2,0.000,ALERT,213.74,303.28,60.028,1558255504,"201051344000458","174011545737251",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,1298628.1,1298628.1,281,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255512,487645.00
05/19/2019 04:45,2,0.000,ALERT,213.06,301.77,59.990,1558255504,"201051344000890","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1297185.1,1297185.1,282,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255513,487646.00
05/19/2019 04:45,2,0.000,ALERT,213.51,302.68,60.022,1558255504,"201051344000988","174011545737251",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,998585.1,998585.1,285,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255515,487647.00
05/19/2019 04:45,2,0.000,ALERT,213.74,302.07,60.038,1558255504,"201051344000582","174011545737251",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,1275622.2,1275622.2,281,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255517,487648.00
05/19/2019 04:45,2,0.000,ALERT,213.74,303.58,60.017,1558255504,"201051344000868","174011545737251",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,1284100.2,1284100.2,281,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255519,487649.00
05/19/2019 04:45,2,0.000,ALERT,214.19,303.28,59.985,1558255504,"201051344000576","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1301839.3,1301839.3,282,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255521,487650.00
05/19/2019 04:45,2,0.000,ALERT,213.96,302.68,60.033,1558255504,"201051344001158","174011545737251",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,1278611.7,1278611.7,282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255523,487651.00
05/19/2019 04:45,2,0.000,ALERT,213.51,300.57,59.990,1558255504,"201051344000917","174011545737251",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,1292168.4,1292168.4,283,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255524,487652.00
05/19/2019 04:45,2,0.000,ALERT,213.51,300.57,59.980,1558255504,"201051344000417","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1033379.1,1033379.1,284,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255526,487653.00
05/19/2019 04:45,2,0.000,ALERT,213.51,300.57,60.006,1558255504,"201051344000685","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1298600.7,1298600.7,284,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255528,487654.00
05/19/2019 04:45,2,0.000,ALERT,213.29,300.27,60.017,1558255504,"201051344000651","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1291818.9,1291818.9,281,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255530,487655.00
05/19/2019 04:45,2,0.000,ALERT,213.51,303.28,60.012,1558255504,"201051344000594","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1303695.5,1303695.5,282,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255532,487656.00
05/19/2019 04:45,2,0.000,ALERT,213.74,302.68,60.006,1558255504,"201051344000469","174011545737251",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,1283788.2,1283788.2,283,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255533,487657.00
05/19/2019 04:45,2,0.000,ALERT,213.51,300.87,60.054,1558255504,"201051344000585","174011545737251",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,1305487.1,1305487.1,282,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255535,487658.00
05/19/2019 04:45,2,0.000,ALERT,214.41,302.68,60.001,1558255504,"201051344000853","174011545737251",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,1307095.2,1307095.2,281,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255537,487659.00
05/19/2019 04:45,2,0.000,ALERT,213.51,300.87,60.006,1558255504,"201051344001145","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1306849.1,1306849.1,282,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255539,487660.00
05/19/2019 04:45,2,0.000,ALERT,213.51,300.87,60.006,1558255504,"201051344000438","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1300094.5,1300094.5,282,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255541,487661.00
05/19/2019 04:45,2,0.000,ALERT,212.83,300.87,60.017,1558255504,"201051344001135","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1286964.9,1286964.9,282,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255543,487662.00
05/19/2019 04:45,2,0.000,ALERT,213.74,302.98,60.017,1558255504,"201051344000983","174011545737251",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,1305042.4,1305042.4,281,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255545,487663.00
05/19/2019 04:45,2,0.000,ALERT,213.29,300.57,60.017,1558255504,"201051344001203","174011545737251",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,1294728.0,1294728.0,281,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255546,487664.00
05/19/2019 04:45,2,0.000,ALERT,213.29,301.47,60.012,1558255504,"201051344001230","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1290574.7,1290574.7,283,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255548,487665.00
05/19/2019 04:45,2,0.000,ALERT,213.06,300.87,59.975,1558255504,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1284327.9,1284327.9,281,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255550,487666.00
05/19/2019 04:45,2,0.000,ALERT,214.19,302.98,60.017,1558255504,"201051344000867","174011545737251",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,1282185.3,1282185.3,281,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255552,487667.00
05/19/2019 04:45,2,0.000,ALERT,214.41,302.68,60.065,1558255504,"201051344000633","174011545737251",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,1279532.4,1279532.4,283,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255554,487668.00
05/19/2019 04:45,2,0.000,ALERT,213.06,301.17,60.022,1558255504,"201051344000955","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1304590.8,1304590.8,281,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558255555,487669.00
05/19/2019 04:45,2,0.000,ALERT,214.19,302.68,60.022,1558255504,"201051344000648","174011545737251",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,1294478.7,1294478.7,282,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255557,487670.00
05/19/2019 04:45,2,0.000,ALERT,214.41,302.98,60.022,1558255504,"201051344000645","174011545737251",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,1299566.8,1299566.8,281,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255559,487671.00
05/19/2019 04:45,2,0.000,ALERT,213.96,303.28,60.054,1558255504,"201051344000569","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1315919.5,1315919.5,283,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558255561,487672.00
05/19/2019 04:45,2,0.000,ALERT,214.19,302.68,60.022,1558255504,"179051228000119","174011545737251",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,102654.3,102654.3,284,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558255563,487673.00
05/19/2019 05:00,2,0.000,ALERT,213.74,303.28,60.001,1558256405,"201051344000579","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1316032.6,1316032.6,284,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256407,487674.00
05/19/2019 05:00,2,0.000,ALERT,213.06,299.97,59.990,1558256405,"201051344001025","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,283,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256409,487675.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.87,60.006,1558256405,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1282312.1,1282312.1,285,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558256411,487676.00
05/19/2019 05:00,2,0.000,ALERT,213.51,302.07,60.001,1558256405,"201051344000458","174011545737251",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,1298628.1,1298628.1,283,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256412,487677.00
05/19/2019 05:00,2,0.000,ALERT,213.06,300.87,59.980,1558256405,"201051344000890","174011545737251",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,1297185.1,1297185.1,284,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558256414,487678.00
05/19/2019 05:00,2,0.000,ALERT,213.51,302.07,60.001,1558256405,"201051344000988","174011545737251",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,998585.1,998585.1,287,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256416,487679.00
05/19/2019 05:00,2,0.000,ALERT,213.51,301.77,60.043,1558256405,"201051344000582","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1275622.2,1275622.2,283,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256418,487680.00
05/19/2019 05:00,2,0.000,ALERT,213.74,302.68,60.006,1558256405,"201051344000868","174011545737251",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,1284100.2,1284100.2,283,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256420,487681.00
05/19/2019 05:00,2,0.000,ALERT,214.19,302.68,60.006,1558256405,"201051344000576","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1301839.3,1301839.3,284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256421,487682.00
05/19/2019 05:00,2,0.000,ALERT,213.74,302.07,60.001,1558256405,"201051344001158","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1278611.7,1278611.7,284,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256423,487683.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.27,60.001,1558256405,"201051344000917","174011545737251",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,1292168.4,1292168.4,285,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256425,487684.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.27,60.006,1558256405,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1033379.1,1033379.1,286,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256427,487685.00
05/19/2019 05:00,2,0.000,ALERT,213.51,300.87,60.006,1558256405,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1298600.7,1298600.7,286,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558256429,487686.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.27,60.006,1558256405,"201051344000651","174011545737251",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,1291818.9,1291818.9,283,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256430,487687.00
05/19/2019 05:00,2,0.000,ALERT,213.51,302.98,60.012,1558256405,"201051344000594","174011545737251",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,1303695.5,1303695.5,284,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256432,487688.00
05/19/2019 05:00,2,0.000,ALERT,213.74,302.68,60.038,1558256405,"201051344000469","174011545737251",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,1283788.2,1283788.2,285,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256434,487689.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.87,60.012,1558256405,"201051344000585","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1305487.1,1305487.1,284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256436,487690.00
05/19/2019 05:00,2,0.000,ALERT,214.41,302.37,60.012,1558256405,"201051344000853","174011545737251",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,1307095.2,1307095.2,283,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256438,487691.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.57,60.012,1558256405,"201051344001145","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1306849.1,1306849.1,284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256440,487692.00
05/19/2019 05:00,2,0.000,ALERT,213.29,300.57,60.043,1558256405,"201051344000438","174011545737251",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,1300094.5,1300094.5,284,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256442,487693.00
05/19/2019 05:00,2,0.000,ALERT,212.83,300.57,60.017,1558256405,"201051344001135","174011545737251",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,1286964.9,1286964.9,284,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256443,487694.00
05/19/2019 05:00,2,0.000,ALERT,213.74,302.68,60.017,1558256405,"201051344000983","174011545737251",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,1305042.4,1305042.4,283,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256445,487695.00
05/19/2019 05:00,2,0.000,ALERT,213.06,300.27,60.017,1558256405,"201051344001203","174011545737251",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,1294728.0,1294728.0,283,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256447,487696.00
05/19/2019 05:00,2,0.000,ALERT,213.06,301.17,60.012,1558256405,"201051344001230","174011545737251",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,1290574.7,1290574.7,285,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558256449,487697.00
05/19/2019 05:00,2,0.000,ALERT,212.83,300.57,59.980,1558256405,"201051344000646","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1284327.9,1284327.9,283,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256451,487698.00
05/19/2019 05:00,2,0.000,ALERT,213.96,302.07,60.028,1558256405,"201051344000867","174011545737251",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,1282185.3,1282185.3,283,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256452,487699.00
05/19/2019 05:00,2,0.000,ALERT,214.19,301.77,60.022,1558256405,"201051344000633","174011545737251",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,1279532.4,1279532.4,285,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256454,487700.00
05/19/2019 05:00,2,0.000,ALERT,212.61,300.57,60.017,1558256405,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1304590.8,1304590.8,283,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558256456,487701.00
05/19/2019 05:00,2,0.000,ALERT,213.96,301.77,60.022,1558256405,"201051344000648","174011545737251",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,1294478.7,1294478.7,284,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558256458,487702.00
05/19/2019 05:00,2,0.000,ALERT,213.96,302.37,60.022,1558256405,"201051344000645","174011545737251",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,1299566.8,1299566.8,283,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256460,487703.00
05/19/2019 05:00,2,0.000,ALERT,213.74,302.68,60.028,1558256405,"201051344000569","174011545737251",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,1315919.5,1315919.5,285,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558256462,487704.00
05/19/2019 05:00,2,0.000,ALERT,214.19,301.47,60.017,1558256405,"179051228000119","174011545737251",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,102654.3,102654.3,286,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558256463,487705.00
05/19/2019 05:15,2,0.000,ALERT,213.74,302.98,60.012,1558257305,"201051344000579","174011545737251",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,1316032.6,1316032.6,286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558257307,487706.00
05/19/2019 05:15,2,0.000,ALERT,213.06,299.97,60.006,1558257305,"201051344001025","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1298966.6,1298966.6,285,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257308,487707.00
05/19/2019 05:15,2,0.000,ALERT,213.29,300.57,59.996,1558257305,"201051344001093","174011545737251",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,1282312.1,1282312.1,287,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257310,487708.00
05/19/2019 05:15,2,0.000,ALERT,213.74,302.98,60.012,1558257305,"201051344000458","174011545737251",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,1298628.1,1298628.1,285,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257312,487709.00
05/19/2019 05:15,2,0.000,ALERT,213.06,301.17,60.017,1558257305,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,1297185.1,1297185.1,286,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257314,487710.00
05/19/2019 05:15,2,0.000,ALERT,213.74,302.68,60.022,1558257305,"201051344000988","174011545737251",0.00,7.30,0,297.26,304.48,0.0,0.0,0.000,998585.1,998585.1,289,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257316,487711.00
05/19/2019 05:15,2,0.000,ALERT,213.74,301.47,59.964,1558257305,"201051344000582","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1275622.2,1275622.2,285,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257318,487712.00
05/19/2019 05:15,2,0.000,ALERT,213.74,303.28,60.017,1558257305,"201051344000868","174011545737251",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,1284100.2,1284100.2,285,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558257320,487713.00
05/19/2019 05:15,2,0.000,ALERT,214.19,302.98,60.012,1558257305,"201051344000576","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1301839.3,1301839.3,286,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257321,487714.00
05/19/2019 05:15,2,0.000,ALERT,213.74,302.37,60.012,1558257305,"201051344001158","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1278611.7,1278611.7,286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257323,487715.00
05/19/2019 05:15,2,0.000,ALERT,213.29,300.27,59.985,1558257305,"201051344000917","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1292168.4,1292168.4,287,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257325,487716.00
05/19/2019 05:15,2,0.000,ALERT,213.29,300.27,60.006,1558257305,"201051344000417","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1033379.1,1033379.1,288,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558257327,487717.00
05/19/2019 05:15,2,0.000,ALERT,213.51,300.87,60.012,1558257305,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1298600.7,1298600.7,288,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257329,487718.00
05/19/2019 05:15,2,0.000,ALERT,213.51,299.97,60.012,1558257305,"201051344000651","174011545737251",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,1291818.9,1291818.9,285,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257331,487719.00
05/19/2019 05:15,2,0.000,ALERT,213.51,302.98,60.006,1558257305,"201051344000594","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1303695.5,1303695.5,286,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558257332,487720.00
05/19/2019 05:15,2,0.000,ALERT,213.96,302.37,60.022,1558257305,"201051344000469","174011545737251",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,1283788.2,1283788.2,287,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257334,487721.00
05/19/2019 05:15,2,0.000,ALERT,213.51,300.87,60.017,1558257305,"201051344000585","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1305487.1,1305487.1,286,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257336,487722.00
05/19/2019 05:15,2,0.000,ALERT,214.41,302.68,60.017,1558257305,"201051344000853","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1307095.2,1307095.2,285,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257338,487723.00
05/19/2019 05:15,2,0.000,ALERT,213.74,301.17,60.022,1558257305,"201051344001145","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1306849.1,1306849.1,286,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257340,487724.00
05/19/2019 05:15,2,0.000,ALERT,213.51,300.87,60.012,1558257305,"201051344000438","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1300094.5,1300094.5,286,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257342,487725.00
05/19/2019 05:15,2,0.000,ALERT,213.06,300.87,60.017,1558257305,"201051344001135","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1286964.9,1286964.9,286,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558257344,487726.00
05/19/2019 05:15,2,0.000,ALERT,213.96,302.98,59.996,1558257305,"201051344000983","174011545737251",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,1305042.4,1305042.4,285,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257346,487727.00
05/19/2019 05:15,2,0.000,ALERT,213.29,300.57,60.012,1558257305,"201051344001203","174011545737251",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,1294728.0,1294728.0,285,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257347,487728.00
05/19/2019 05:15,2,0.000,ALERT,213.29,301.17,60.028,1558257305,"201051344001230","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1290574.7,1290574.7,287,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257349,487729.00
05/19/2019 05:15,2,0.000,ALERT,212.83,300.57,60.028,1558257305,"201051344000646","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1284327.9,1284327.9,285,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257351,487730.00
05/19/2019 05:15,2,0.000,ALERT,214.19,302.68,60.028,1558257305,"201051344000867","174011545737251",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,1282185.3,1282185.3,285,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257353,487731.00
05/19/2019 05:15,2,0.000,ALERT,214.64,302.37,60.028,1558257305,"201051344000633","174011545737251",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,1279532.4,1279532.4,287,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257355,487732.00
05/19/2019 05:15,2,0.000,ALERT,213.06,300.87,60.033,1558257305,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1304590.8,1304590.8,285,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257357,487733.00
05/19/2019 05:15,2,0.000,ALERT,213.96,302.07,60.033,1558257305,"201051344000648","174011545737251",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,1294478.7,1294478.7,286,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257358,487734.00
05/19/2019 05:15,2,0.000,ALERT,214.41,302.68,60.017,1558257305,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,1299566.8,1299566.8,285,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558257360,487735.00
05/19/2019 05:15,2,0.000,ALERT,213.96,303.28,60.022,1558257305,"201051344000569","174011545737251",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,1315919.5,1315919.5,287,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558257362,487736.00
05/19/2019 05:15,2,0.000,ALERT,214.19,302.68,60.028,1558257305,"179051228000119","174011545737251",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,102654.3,102654.3,288,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558257364,487737.00
05/19/2019 05:30,2,0.000,ALERT,213.74,302.98,60.049,1558258203,"201051344000579","174011545737251",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,1316032.6,1316032.6,288,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258206,487738.00
05/19/2019 05:30,2,0.000,ALERT,212.83,299.97,60.043,1558258203,"201051344001025","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1298966.6,1298966.6,287,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258207,487739.00
05/19/2019 05:30,2,0.000,ALERT,212.83,300.27,60.070,1558258203,"201051344001093","174011545737251",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,1282312.1,1282312.1,289,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258209,487740.00
05/19/2019 05:30,2,0.000,ALERT,213.51,302.37,60.038,1558258203,"201051344000458","174011545737251",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,1298628.1,1298628.1,287,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258211,487741.00
05/19/2019 05:30,2,0.000,ALERT,212.83,300.57,60.043,1558258203,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1297185.1,1297185.1,288,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258213,487742.00
05/19/2019 05:30,2,0.000,ALERT,213.51,302.07,60.043,1558258203,"201051344000988","174011545737251",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,998585.1,998585.1,291,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258215,487743.00
05/19/2019 05:30,2,0.000,ALERT,213.29,301.17,60.033,1558258203,"201051344000582","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1275622.2,1275622.2,287,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258216,487744.00
05/19/2019 05:30,2,0.000,ALERT,213.74,303.28,60.049,1558258203,"201051344000868","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1284100.2,1284100.2,287,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258218,487745.00
05/19/2019 05:30,2,0.000,ALERT,214.19,302.98,60.038,1558258203,"201051344000576","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1301839.3,1301839.3,288,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258220,487746.00
05/19/2019 05:30,2,0.000,ALERT,213.74,302.37,60.028,1558258203,"201051344001158","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1278611.7,1278611.7,288,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258222,487747.00
05/19/2019 05:30,2,0.000,ALERT,213.06,299.97,60.075,1558258203,"201051344000917","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1292168.4,1292168.4,289,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258224,487748.00
05/19/2019 05:30,2,0.000,ALERT,213.06,299.97,60.049,1558258203,"201051344000417","174011545737251",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,1033379.1,1033379.1,290,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258226,487749.00
05/19/2019 05:30,2,0.000,ALERT,213.29,300.57,60.033,1558258203,"201051344000685","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1298600.7,1298600.7,290,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258227,487750.00
05/19/2019 05:30,2,0.000,ALERT,213.06,299.67,60.028,1558258203,"201051344000651","174011545737251",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,1291818.9,1291818.9,287,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258229,487751.00
05/19/2019 05:30,2,0.000,ALERT,213.51,302.98,60.033,1558258203,"201051344000594","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1303695.5,1303695.5,288,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258231,487752.00
05/19/2019 05:30,2,0.000,ALERT,213.96,302.37,60.022,1558258203,"201051344000469","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1283788.2,1283788.2,289,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258233,487753.00
05/19/2019 05:30,2,0.000,ALERT,213.06,300.57,59.990,1558258203,"201051344000585","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1305487.1,1305487.1,288,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258235,487754.00
05/19/2019 05:30,2,0.000,ALERT,214.19,302.37,60.049,1558258203,"201051344000853","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1307095.2,1307095.2,287,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258237,487755.00
05/19/2019 05:30,2,0.000,ALERT,213.29,300.57,60.033,1558258203,"201051344001145","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1306849.1,1306849.1,288,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258239,487756.00
05/19/2019 05:30,2,0.000,ALERT,213.06,300.27,60.028,1558258203,"201051344000438","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1300094.5,1300094.5,288,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258240,487757.00
05/19/2019 05:30,2,0.000,ALERT,212.61,300.27,60.022,1558258203,"201051344001135","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1286964.9,1286964.9,288,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258242,487758.00
