ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 05:30,2,0.000,ALERT,213.74,302.37,60.022,1558258203,"201051344000983","174011545737251",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,1305042.4,1305042.4,287,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258244,487759.00
05/19/2019 05:30,2,0.000,ALERT,213.06,299.97,60.022,1558258203,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1294728.0,1294728.0,287,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258246,487760.00
05/19/2019 05:30,2,0.000,ALERT,212.83,300.57,60.022,1558258203,"201051344001230","174011545737251",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,1290574.7,1290574.7,289,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258248,487761.00
05/19/2019 05:30,2,0.000,ALERT,212.61,299.97,60.017,1558258203,"201051344000646","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1284327.9,1284327.9,287,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258249,487762.00
05/19/2019 05:30,2,0.000,ALERT,213.74,301.77,60.017,1558258203,"201051344000867","174011545737251",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,1282185.3,1282185.3,287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258251,487763.00
05/19/2019 05:30,2,0.000,ALERT,214.19,301.47,60.022,1558258203,"201051344000633","174011545737251",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,1279532.4,1279532.4,289,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258253,487764.00
05/19/2019 05:30,2,0.000,ALERT,212.38,300.27,60.017,1558258203,"201051344000955","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1304590.8,1304590.8,287,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558258255,487765.00
05/19/2019 05:30,2,0.000,ALERT,213.74,301.47,60.006,1558258203,"201051344000648","174011545737251",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,1294478.7,1294478.7,288,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258257,487766.00
05/19/2019 05:30,2,0.000,ALERT,214.19,302.37,60.017,1558258203,"201051344000645","174011545737251",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,1299566.8,1299566.8,287,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258259,487767.00
05/19/2019 05:30,2,0.000,ALERT,213.51,302.68,60.017,1558258203,"201051344000569","174011545737251",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,1315919.5,1315919.5,289,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558258261,487768.00
05/19/2019 05:30,2,0.000,ALERT,213.96,301.77,60.006,1558258203,"179051228000119","174011545737251",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,102654.3,102654.3,290,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558258262,487769.00
05/19/2019 05:45,2,0.000,ALERT,213.51,302.37,59.996,1558259104,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1316032.6,1316032.6,290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259106,487770.00
05/19/2019 05:45,2,0.000,ALERT,212.61,299.37,59.985,1558259104,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1298966.6,1298966.6,289,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259107,487771.00
05/19/2019 05:45,2,0.000,ALERT,212.83,299.67,59.985,1558259104,"201051344001093","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1282312.1,1282312.1,291,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259109,487772.00
05/19/2019 05:45,2,0.000,ALERT,213.51,302.07,60.006,1558259104,"201051344000458","174011545737251",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,1298628.1,1298628.1,289,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259111,487773.00
05/19/2019 05:45,2,0.000,ALERT,212.83,300.57,59.980,1558259104,"201051344000890","174011545737251",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,1297185.1,1297185.1,290,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259113,487774.00
05/19/2019 05:45,2,0.000,ALERT,213.06,301.47,59.990,1558259104,"201051344000988","174011545737251",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,998585.1,998585.1,293,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259115,487775.00
05/19/2019 05:45,2,0.000,ALERT,213.06,300.57,59.953,1558259104,"201051344000582","174011545737251",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,1275622.2,1275622.2,289,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259117,487776.00
05/19/2019 05:45,2,0.000,ALERT,213.29,302.37,60.001,1558259104,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1284100.2,1284100.2,289,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259118,487777.00
05/19/2019 05:45,2,0.000,ALERT,213.96,302.37,59.964,1558259104,"201051344000576","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1301839.3,1301839.3,290,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259120,487778.00
05/19/2019 05:45,2,0.000,ALERT,213.51,301.77,59.975,1558259104,"201051344001158","174011545737251",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,1278611.7,1278611.7,290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259122,487779.00
05/19/2019 05:45,2,0.000,ALERT,212.61,299.07,59.990,1558259104,"201051344000917","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1292168.4,1292168.4,291,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259124,487780.00
05/19/2019 05:45,2,0.000,ALERT,212.83,299.07,59.996,1558259104,"201051344000417","174011545737251",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,1033379.1,1033379.1,292,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259126,487781.00
05/19/2019 05:45,2,0.000,ALERT,213.06,299.97,59.990,1558259104,"201051344000685","174011545737251",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,1298600.7,1298600.7,292,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259127,487782.00
05/19/2019 05:45,2,0.000,ALERT,213.06,299.67,59.996,1558259104,"201051344000651","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1291818.9,1291818.9,289,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259129,487783.00
05/19/2019 05:45,2,0.000,ALERT,213.29,302.37,59.980,1558259104,"201051344000594","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1303695.5,1303695.5,290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259131,487784.00
05/19/2019 05:45,2,0.000,ALERT,213.74,302.07,59.990,1558259104,"201051344000469","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1283788.2,1283788.2,291,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259133,487785.00
05/19/2019 05:45,2,0.000,ALERT,213.06,299.97,59.990,1558259104,"201051344000585","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1305487.1,1305487.1,290,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259135,487786.00
05/19/2019 05:45,2,0.000,ALERT,213.96,301.77,59.990,1558259104,"201051344000853","174011545737251",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,1307095.2,1307095.2,289,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259137,487787.00
05/19/2019 05:45,2,0.000,ALERT,213.29,300.27,59.990,1558259104,"201051344001145","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1306849.1,1306849.1,290,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259139,487788.00
05/19/2019 05:45,2,0.000,ALERT,213.06,299.97,60.001,1558259104,"201051344000438","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1300094.5,1300094.5,290,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259140,487789.00
05/19/2019 05:45,2,0.000,ALERT,212.61,299.97,60.006,1558259104,"201051344001135","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1286964.9,1286964.9,290,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259142,487790.00
05/19/2019 05:45,2,0.000,ALERT,213.51,302.07,59.985,1558259104,"201051344000983","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1305042.4,1305042.4,289,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259144,487791.00
05/19/2019 05:45,2,0.000,ALERT,212.83,299.67,60.001,1558259104,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,1294728.0,1294728.0,289,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259146,487792.00
05/19/2019 05:45,2,0.000,ALERT,212.61,300.27,59.996,1558259104,"201051344001230","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1290574.7,1290574.7,291,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259148,487793.00
05/19/2019 05:45,2,0.000,ALERT,212.61,299.67,59.990,1558259104,"201051344000646","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1284327.9,1284327.9,289,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259149,487794.00
05/19/2019 05:45,2,0.000,ALERT,213.74,301.77,60.017,1558259104,"201051344000867","174011545737251",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,1282185.3,1282185.3,289,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259151,487795.00
05/19/2019 05:45,2,0.000,ALERT,213.96,301.47,60.001,1558259104,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1279532.4,1279532.4,291,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259153,487796.00
05/19/2019 05:45,2,0.000,ALERT,212.38,299.97,59.996,1558259104,"201051344000955","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1304590.8,1304590.8,289,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259155,487797.00
05/19/2019 05:45,2,0.000,ALERT,213.51,300.87,60.006,1558259104,"201051344000648","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1294478.7,1294478.7,290,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558259157,487798.00
05/19/2019 05:45,2,0.000,ALERT,213.96,301.77,60.006,1558259104,"201051344000645","174011545737251",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,1299566.8,1299566.8,289,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259158,487799.00
05/19/2019 05:45,2,0.000,ALERT,213.51,302.37,60.001,1558259104,"201051344000569","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1315919.5,1315919.5,291,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558259160,487800.00
05/19/2019 05:45,2,0.000,ALERT,213.74,301.17,60.001,1558259104,"179051228000119","174011545737251",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,102654.3,102654.3,292,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558259162,487801.00
05/19/2019 06:00,2,0.000,ALERT,213.51,302.68,60.017,1558260004,"201051344000579","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1316032.6,1316032.6,292,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260006,487802.00
05/19/2019 06:00,2,0.000,ALERT,212.83,299.37,60.022,1558260004,"201051344001025","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1298966.6,1298966.6,291,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260008,487803.00
05/19/2019 06:00,2,0.000,ALERT,213.06,300.27,60.017,1558260004,"201051344001093","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1282312.1,1282312.1,293,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260009,487804.00
05/19/2019 06:00,2,0.000,ALERT,213.51,302.37,60.017,1558260004,"201051344000458","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1298628.1,1298628.1,291,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260011,487805.00
05/19/2019 06:00,2,0.000,ALERT,212.83,300.57,60.028,1558260004,"201051344000890","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1297185.1,1297185.1,292,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260013,487806.00
05/19/2019 06:00,2,0.000,ALERT,213.29,302.07,60.028,1558260004,"201051344000988","174011545737251",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,998585.1,998585.1,295,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260015,487807.00
05/19/2019 06:00,2,0.000,ALERT,213.29,301.17,60.022,1558260004,"201051344000582","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1275622.2,1275622.2,291,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260017,487808.00
05/19/2019 06:00,2,0.000,ALERT,213.51,302.98,60.038,1558260004,"201051344000868","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1284100.2,1284100.2,291,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260018,487809.00
05/19/2019 06:00,2,0.000,ALERT,213.96,302.68,60.006,1558260004,"201051344000576","174011545737251",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,1301839.3,1301839.3,292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260020,487810.00
05/19/2019 06:00,2,0.000,ALERT,213.51,302.07,60.022,1558260004,"201051344001158","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1278611.7,1278611.7,292,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260022,487811.00
05/19/2019 06:00,2,0.000,ALERT,212.83,299.67,60.022,1558260004,"201051344000917","174011545737251",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1292168.4,1292168.4,293,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260024,487812.00
05/19/2019 06:00,2,0.000,ALERT,213.06,299.67,60.033,1558260004,"201051344000417","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1033379.1,1033379.1,294,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260026,487813.00
05/19/2019 06:00,2,0.000,ALERT,213.06,300.27,60.028,1558260004,"201051344000685","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1298600.7,1298600.7,294,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260028,487814.00
05/19/2019 06:00,2,0.000,ALERT,212.83,299.37,60.038,1558260004,"201051344000651","174011545737251",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,1291818.9,1291818.9,291,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260029,487815.00
05/19/2019 06:00,2,0.000,ALERT,213.29,302.68,60.033,1558260004,"201051344000594","174011545737251",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,1303695.5,1303695.5,292,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260031,487816.00
05/19/2019 06:00,2,0.000,ALERT,213.74,302.07,60.033,1558260004,"201051344000469","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1283788.2,1283788.2,293,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260033,487817.00
05/19/2019 06:00,2,0.000,ALERT,213.06,300.27,59.990,1558260004,"201051344000585","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1305487.1,1305487.1,292,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260035,487818.00
05/19/2019 06:00,2,0.000,ALERT,213.96,302.07,60.017,1558260004,"201051344000853","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1307095.2,1307095.2,291,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260037,487819.00
05/19/2019 06:00,2,0.000,ALERT,213.29,300.57,60.033,1558260004,"201051344001145","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1306849.1,1306849.1,292,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260039,487820.00
05/19/2019 06:00,2,0.000,ALERT,213.06,300.57,60.033,1558260004,"201051344000438","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1300094.5,1300094.5,292,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260041,487821.00
05/19/2019 06:00,2,0.000,ALERT,212.61,300.57,60.028,1558260004,"201051344001135","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1286964.9,1286964.9,292,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260043,487822.00
05/19/2019 06:00,2,0.000,ALERT,213.51,302.68,60.022,1558260004,"201051344000983","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1305042.4,1305042.4,291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260045,487823.00
05/19/2019 06:00,2,0.000,ALERT,212.83,299.97,60.028,1558260004,"201051344001203","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1294728.0,1294728.0,291,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260047,487824.00
05/19/2019 06:00,2,0.000,ALERT,212.83,300.57,60.001,1558260004,"201051344001230","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1290574.7,1290574.7,293,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260048,487825.00
05/19/2019 06:00,2,0.000,ALERT,212.61,299.97,60.059,1558260004,"201051344000646","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1284327.9,1284327.9,291,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260050,487826.00
05/19/2019 06:00,2,0.000,ALERT,213.74,302.07,60.065,1558260004,"201051344000867","174011545737251",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,1282185.3,1282185.3,291,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260052,487827.00
05/19/2019 06:00,2,0.000,ALERT,214.19,302.37,60.022,1558260004,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1279532.4,1279532.4,293,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260054,487828.00
05/19/2019 06:00,2,0.000,ALERT,212.61,300.57,60.022,1558260004,"201051344000955","174011545737251",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,1304590.8,1304590.8,291,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260056,487829.00
05/19/2019 06:00,2,0.000,ALERT,213.51,301.77,60.028,1558260004,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1294478.7,1294478.7,292,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260057,487830.00
05/19/2019 06:00,2,0.000,ALERT,213.96,302.68,60.022,1558260004,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1299566.8,1299566.8,291,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260059,487831.00
05/19/2019 06:00,2,0.000,ALERT,213.51,302.98,60.017,1558260004,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1315919.5,1315919.5,293,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260061,487832.00
05/19/2019 06:00,2,0.000,ALERT,213.96,302.07,60.022,1558260004,"179051228000119","174011545737251",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,102654.3,102654.3,294,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558260063,487833.00
05/19/2019 06:15,2,0.000,ALERT,212.16,300.87,60.043,1558260904,"201051344000579","174011545737251",0.00,7.00,0,289.15,304.48,0.0,0.0,0.000,1316032.6,1316032.6,294,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260906,487834.00
05/19/2019 06:15,2,0.000,ALERT,211.70,297.87,60.012,1558260904,"201051344001025","174011545737251",0.00,6.30,0,286.44,302.37,0.0,0.0,0.000,1298966.6,1298966.6,293,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260908,487835.00
05/19/2019 06:15,2,0.000,ALERT,211.93,298.77,60.038,1558260904,"201051344001093","174011545737251",0.00,7.70,0,286.74,301.77,0.0,0.0,0.000,1282312.1,1282312.1,295,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260910,487836.00
05/19/2019 06:15,2,0.000,ALERT,212.16,300.27,60.028,1558260904,"201051344000458","174011545737251",0.00,8.00,0,288.25,304.48,0.0,0.0,0.000,1298628.1,1298628.1,293,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260912,487837.00
05/19/2019 06:15,2,0.000,ALERT,211.70,299.07,60.038,1558260904,"201051344000890","174011545737251",0.00,7.30,0,287.65,302.98,0.0,0.0,0.000,1297185.1,1297185.1,294,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260913,487838.00
05/19/2019 06:15,2,0.000,ALERT,212.16,299.97,60.006,1558260904,"201051344000988","174011545737251",0.00,7.30,0,286.14,303.58,0.0,0.0,0.000,998585.1,998585.1,297,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260915,487839.00
05/19/2019 06:15,2,0.000,ALERT,212.38,299.37,60.033,1558260904,"201051344000582","174011545737251",0.00,6.70,0,287.95,302.68,0.0,0.0,0.000,1275622.2,1275622.2,293,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260917,487840.00
05/19/2019 06:15,2,0.000,ALERT,212.16,300.57,60.043,1558260904,"201051344000868","174011545737251",0.00,7.00,0,288.85,304.78,0.0,0.0,0.000,1284100.2,1284100.2,293,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260919,487841.00
05/19/2019 06:15,2,0.000,ALERT,212.83,300.57,60.033,1558260904,"201051344000576","174011545737251",0.00,7.00,0,288.85,304.18,0.0,0.0,0.000,1301839.3,1301839.3,294,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260921,487842.00
05/19/2019 06:15,2,0.000,ALERT,212.16,299.97,60.033,1558260904,"201051344001158","174011545737251",0.00,6.30,0,287.95,303.58,0.0,0.0,0.000,1278611.7,1278611.7,294,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260922,487843.00
05/19/2019 06:15,2,0.000,ALERT,212.16,298.17,60.033,1558260904,"201051344000917","174011545737251",0.00,7.70,0,285.84,301.17,0.0,0.0,0.000,1292168.4,1292168.4,295,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260924,487844.00
05/19/2019 06:15,2,0.000,ALERT,212.16,298.17,60.001,1558260904,"201051344000417","174011545737251",0.00,7.00,0,286.74,301.17,0.0,0.0,0.000,1033379.1,1033379.1,296,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260926,487845.00
05/19/2019 06:15,2,0.000,ALERT,212.16,298.47,59.990,1558260904,"201051344000685","174011545737251",0.00,7.00,0,287.05,301.77,0.0,0.0,0.000,1298600.7,1298600.7,296,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260928,487846.00
05/19/2019 06:15,2,0.000,ALERT,211.93,297.87,60.049,1558260904,"201051344000651","174011545737251",0.00,6.30,0,286.44,301.47,0.0,0.0,0.000,1291818.9,1291818.9,293,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260930,487847.00
05/19/2019 06:15,2,0.000,ALERT,211.93,300.57,60.043,1558260904,"201051344000594","174011545737251",0.00,6.70,0,288.55,304.18,0.0,0.0,0.000,1303695.5,1303695.5,294,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260932,487848.00
05/19/2019 06:15,2,0.000,ALERT,212.38,299.97,60.059,1558260904,"201051344000469","174011545737251",0.00,6.30,0,287.95,303.58,0.0,0.0,0.000,1283788.2,1283788.2,295,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260933,487849.00
05/19/2019 06:15,2,0.000,ALERT,212.16,298.77,60.054,1558260904,"201051344000585","174011545737251",0.00,7.30,0,286.74,301.77,0.0,0.0,0.000,1305487.1,1305487.1,294,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260935,487850.00
05/19/2019 06:15,2,0.000,ALERT,212.83,299.97,60.038,1558260904,"201051344000853","174011545737251",0.00,6.70,0,288.25,304.18,0.0,0.0,0.000,1307095.2,1307095.2,293,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260937,487851.00
05/19/2019 06:15,2,0.000,ALERT,212.38,299.07,60.001,1558260904,"201051344001145","174011545737251",0.00,6.70,0,287.35,302.68,0.0,0.0,0.000,1306849.1,1306849.1,294,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260939,487852.00
05/19/2019 06:15,2,0.000,ALERT,212.16,298.77,60.028,1558260904,"201051344000438","174011545737251",0.00,6.70,0,287.05,302.37,0.0,0.0,0.000,1300094.5,1300094.5,294,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260941,487853.00
05/19/2019 06:15,2,0.000,ALERT,211.70,298.47,60.022,1558260904,"201051344001135","174011545737251",0.00,6.70,0,287.05,302.68,0.0,0.0,0.000,1286964.9,1286964.9,294,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260943,487854.00
05/19/2019 06:15,2,0.000,ALERT,212.16,300.27,60.059,1558260904,"201051344000983","174011545737251",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,1305042.4,1305042.4,293,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260944,487855.00
05/19/2019 06:15,2,0.000,ALERT,211.93,298.17,60.022,1558260904,"201051344001203","174011545737251",0.00,6.70,0,286.74,303.28,0.0,0.0,0.000,1294728.0,1294728.0,293,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260946,487856.00
05/19/2019 06:15,2,0.000,ALERT,213.06,300.57,60.028,1558260904,"201051344001230","174011545737251",0.00,7.00,0,287.35,302.07,0.0,0.0,0.000,1290574.7,1290574.7,295,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260948,487857.00
05/19/2019 06:15,2,0.000,ALERT,212.61,299.97,60.006,1558260904,"201051344000646","174011545737251",0.00,6.70,0,286.44,301.47,0.0,0.0,0.000,1284327.9,1284327.9,293,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260950,487858.00
05/19/2019 06:15,2,0.000,ALERT,213.74,301.77,60.033,1558260904,"201051344000867","174011545737251",0.00,7.00,0,287.65,304.18,0.0,0.0,0.000,1282185.3,1282185.3,293,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260952,487859.00
05/19/2019 06:15,2,0.000,ALERT,213.96,301.77,60.043,1558260904,"201051344000633","174011545737251",0.00,6.70,0,287.05,303.88,0.0,0.0,0.000,1279532.4,1279532.4,295,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558260953,487860.00
05/19/2019 06:15,2,0.000,ALERT,212.61,300.27,60.033,1558260904,"201051344000955","174011545737251",0.00,7.00,0,287.05,302.07,0.0,0.0,0.000,1304590.8,1304590.8,293,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260955,487861.00
05/19/2019 06:15,2,0.000,ALERT,213.51,301.17,60.033,1558260904,"201051344000648","174011545737251",0.00,6.30,0,287.65,303.88,0.0,0.0,0.000,1294478.7,1294478.7,294,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260957,487862.00
05/19/2019 06:15,2,0.000,ALERT,213.74,301.77,60.038,1558260904,"201051344000645","174011545737251",0.00,7.30,0,288.25,304.18,0.0,0.0,0.000,1299566.8,1299566.8,293,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260959,487863.00
05/19/2019 06:15,2,0.000,ALERT,213.51,302.68,60.033,1558260904,"201051344000569","174011545737251",0.00,7.00,0,288.85,305.08,0.0,0.0,0.000,1315919.5,1315919.5,295,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558260961,487864.00
05/19/2019 06:15,2,0.000,ALERT,213.74,301.47,59.990,1558260904,"179051228000119","174011545737251",0.00,9.00,0,287.65,303.58,0.0,0.0,0.000,102654.3,102654.3,296,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558260962,487865.00
05/19/2019 06:30,2,0.000,ALERT,213.51,302.68,60.059,1558261804,"201051344000579","174011545737251",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,1316032.6,1316032.6,296,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261806,487866.00
05/19/2019 06:30,2,0.000,ALERT,213.29,299.97,60.017,1558261804,"201051344001025","174011545737251",0.00,6.70,0,296.06,302.98,0.0,0.0,0.000,1298966.6,1298966.6,295,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261808,487867.00
05/19/2019 06:30,2,0.000,ALERT,213.51,300.57,60.017,1558261804,"201051344001093","174011545737251",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,1282312.1,1282312.1,297,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261810,487868.00
05/19/2019 06:30,2,0.000,ALERT,213.74,302.37,60.012,1558261804,"201051344000458","174011545737251",0.00,8.00,0,297.87,305.08,0.0,0.0,0.000,1298628.1,1298628.1,295,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261812,487869.00
05/19/2019 06:30,2,0.000,ALERT,213.29,301.17,60.022,1558261804,"201051344000890","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,1297185.1,1297185.1,296,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261814,487870.00
05/19/2019 06:30,2,0.000,ALERT,213.74,302.37,60.006,1558261804,"201051344000988","174011545737251",0.00,7.00,0,295.46,303.88,0.0,0.0,0.000,998585.1,998585.1,299,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261816,487871.00
05/19/2019 06:30,2,0.000,ALERT,213.96,301.47,60.006,1558261804,"201051344000582","174011545737251",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,1275622.2,1275622.2,295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261818,487872.00
05/19/2019 06:30,2,0.000,ALERT,213.29,302.37,60.001,1558261804,"201051344000868","174011545737251",0.00,7.00,0,298.17,305.08,0.0,0.0,0.000,1284100.2,1284100.2,295,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261820,487873.00
05/19/2019 06:30,2,0.000,ALERT,214.19,302.68,60.001,1558261804,"201051344000576","174011545737251",0.00,7.00,0,297.87,304.48,0.0,0.0,0.000,1301839.3,1301839.3,296,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261821,487874.00
05/19/2019 06:30,2,0.000,ALERT,213.74,302.07,60.006,1558261804,"201051344001158","174011545737251",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,1278611.7,1278611.7,296,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261823,487875.00
05/19/2019 06:30,2,0.000,ALERT,213.51,299.97,59.990,1558261804,"201051344000917","174011545737251",0.00,7.70,0,295.46,301.47,0.0,0.0,0.000,1292168.4,1292168.4,297,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261825,487876.00
05/19/2019 06:30,2,0.000,ALERT,213.74,299.97,60.001,1558261804,"201051344000417","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1033379.1,1033379.1,298,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261827,487877.00
05/19/2019 06:30,2,0.000,ALERT,213.74,300.57,59.980,1558261804,"201051344000685","174011545737251",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,1298600.7,1298600.7,298,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261829,487878.00
05/19/2019 06:30,2,0.000,ALERT,213.51,299.97,60.001,1558261804,"201051344000651","174011545737251",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,1291818.9,1291818.9,295,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261831,487879.00
05/19/2019 06:30,2,0.000,ALERT,213.51,302.68,59.996,1558261804,"201051344000594","174011545737251",0.00,6.70,0,297.57,304.48,0.0,0.0,0.000,1303695.5,1303695.5,296,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261832,487880.00
05/19/2019 06:30,2,0.000,ALERT,213.96,302.37,59.996,1558261804,"201051344000469","174011545737251",0.00,6.30,0,296.96,303.88,0.0,0.0,0.000,1283788.2,1283788.2,297,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261834,487881.00
05/19/2019 06:30,2,0.000,ALERT,213.51,300.57,60.001,1558261804,"201051344000585","174011545737251",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,1305487.1,1305487.1,296,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261836,487882.00
05/19/2019 06:30,2,0.000,ALERT,214.41,302.37,60.001,1558261804,"201051344000853","174011545737251",0.00,7.00,0,297.87,304.48,0.0,0.0,0.000,1307095.2,1307095.2,295,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261838,487883.00
05/19/2019 06:30,2,0.000,ALERT,213.74,300.87,59.990,1558261804,"201051344001145","174011545737251",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,1306849.1,1306849.1,296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261840,487884.00
05/19/2019 06:30,2,0.000,ALERT,213.51,300.57,60.038,1558261804,"201051344000438","174011545737251",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,1300094.5,1300094.5,296,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261841,487885.00
05/19/2019 06:30,2,0.000,ALERT,213.06,300.57,59.990,1558261804,"201051344001135","174011545737251",0.00,7.00,0,296.36,302.68,0.0,0.0,0.000,1286964.9,1286964.9,296,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261843,487886.00
05/19/2019 06:30,2,0.000,ALERT,213.96,302.68,59.990,1558261804,"201051344000983","174011545737251",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,1305042.4,1305042.4,295,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261845,487887.00
05/19/2019 06:30,2,0.000,ALERT,213.51,300.27,60.001,1558261804,"201051344001203","174011545737251",0.00,7.00,0,296.66,303.88,0.0,0.0,0.000,1294728.0,1294728.0,295,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261847,487888.00
05/19/2019 06:30,2,0.000,ALERT,213.29,300.87,60.012,1558261804,"201051344001230","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1290574.7,1290574.7,297,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261849,487889.00
05/19/2019 06:30,2,0.000,ALERT,213.06,300.27,60.001,1558261804,"201051344000646","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1284327.9,1284327.9,295,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261851,487890.00
05/19/2019 06:30,2,0.000,ALERT,213.96,301.77,59.985,1558261804,"201051344000867","174011545737251",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,1282185.3,1282185.3,295,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261852,487891.00
05/19/2019 06:30,2,0.000,ALERT,214.41,302.07,60.038,1558261804,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1279532.4,1279532.4,297,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261854,487892.00
05/19/2019 06:30,2,0.000,ALERT,213.06,300.57,59.996,1558261804,"201051344000955","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1304590.8,1304590.8,295,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558261856,487893.00
05/19/2019 06:30,2,0.000,ALERT,213.96,301.17,60.033,1558261804,"201051344000648","174011545737251",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,1294478.7,1294478.7,296,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261858,487894.00
05/19/2019 06:30,2,0.000,ALERT,214.19,302.07,59.996,1558261804,"201051344000645","174011545737251",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,1299566.8,1299566.8,295,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261860,487895.00
05/19/2019 06:30,2,0.000,ALERT,213.74,302.68,59.990,1558261804,"201051344000569","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1315919.5,1315919.5,297,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558261862,487896.00
05/19/2019 06:30,2,0.000,ALERT,213.96,301.77,59.990,1558261804,"179051228000119","174011545737251",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,102654.3,102654.3,298,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558261863,487897.00
05/19/2019 06:45,2,0.000,ALERT,213.74,302.98,60.070,1558262704,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,1316032.6,1316032.6,298,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262706,487898.00
05/19/2019 06:45,2,0.000,ALERT,213.06,299.67,60.043,1558262704,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1298966.6,1298966.6,297,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262708,487899.00
05/19/2019 06:45,2,0.000,ALERT,213.29,300.27,60.028,1558262704,"201051344001093","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1282312.1,1282312.1,299,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262710,487900.00
05/19/2019 06:45,2,0.000,ALERT,213.74,302.68,60.033,1558262704,"201051344000458","174011545737251",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,1298628.1,1298628.1,297,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262712,487901.00
05/19/2019 06:45,2,0.000,ALERT,213.06,300.57,60.038,1558262704,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1297185.1,1297185.1,298,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558262713,487902.00
05/19/2019 06:45,2,0.000,ALERT,213.74,302.37,60.028,1558262704,"201051344000988","174011545737251",0.00,7.00,0,297.57,304.18,0.0,0.0,0.000,998585.1,998585.1,301,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262715,487903.00
