ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 06:45,2,0.000,ALERT,213.74,301.17,60.006,1558262704,"201051344000582","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1275622.2,1275622.2,297,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262717,487904.00
05/19/2019 06:45,2,0.000,ALERT,213.96,303.28,60.065,1558262704,"201051344000868","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1284100.2,1284100.2,297,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262719,487905.00
05/19/2019 06:45,2,0.000,ALERT,214.41,303.28,60.028,1558262704,"201051344000576","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1301839.3,1301839.3,298,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262721,487906.00
05/19/2019 06:45,2,0.000,ALERT,213.96,302.68,60.033,1558262704,"201051344001158","174011545737251",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,1278611.7,1278611.7,298,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262723,487907.00
05/19/2019 06:45,2,0.000,ALERT,213.29,299.97,60.043,1558262704,"201051344000917","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1292168.4,1292168.4,299,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262724,487908.00
05/19/2019 06:45,2,0.000,ALERT,213.29,299.97,60.028,1558262704,"201051344000417","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1033379.1,1033379.1,300,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558262726,487909.00
05/19/2019 06:45,2,0.000,ALERT,213.51,300.27,60.033,1558262704,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1298600.7,1298600.7,300,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262728,487910.00
05/19/2019 06:45,2,0.000,ALERT,213.29,299.67,60.028,1558262704,"201051344000651","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1291818.9,1291818.9,297,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558262730,487911.00
05/19/2019 06:45,2,0.000,ALERT,213.74,303.28,60.028,1558262704,"201051344000594","174011545737251",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,1303695.5,1303695.5,298,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262732,487912.00
05/19/2019 06:45,2,0.000,ALERT,213.96,302.68,60.033,1558262704,"201051344000469","174011545737251",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,1283788.2,1283788.2,299,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558262733,487913.00
05/19/2019 06:45,2,0.000,ALERT,213.51,300.87,60.070,1558262704,"201051344000585","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1305487.1,1305487.1,298,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262735,487914.00
05/19/2019 06:45,2,0.000,ALERT,214.41,302.37,60.028,1558262704,"201051344000853","174011545737251",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,1307095.2,1307095.2,297,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558262737,487915.00
05/19/2019 06:45,2,0.000,ALERT,213.51,300.27,60.017,1558262704,"201051344001145","174011545737251",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,1306849.1,1306849.1,298,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262739,487916.00
05/19/2019 06:45,2,0.000,ALERT,213.29,300.27,60.022,1558262704,"201051344000438","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1300094.5,1300094.5,298,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262741,487917.00
05/19/2019 06:45,2,0.000,ALERT,212.83,300.27,60.017,1558262704,"201051344001135","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1286964.9,1286964.9,298,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262743,487918.00
05/19/2019 06:45,2,0.000,ALERT,213.96,302.68,60.022,1558262704,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1305042.4,1305042.4,297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262744,487919.00
05/19/2019 06:45,2,0.000,ALERT,213.29,299.97,60.028,1558262704,"201051344001203","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1294728.0,1294728.0,297,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262746,487920.00
05/19/2019 06:45,2,0.000,ALERT,213.06,300.57,60.017,1558262704,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1290574.7,1290574.7,299,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558262748,487921.00
05/19/2019 06:45,2,0.000,ALERT,212.83,299.97,60.017,1558262704,"201051344000646","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1284327.9,1284327.9,297,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262750,487922.00
05/19/2019 06:45,2,0.000,ALERT,214.19,301.77,59.996,1558262704,"201051344000867","174011545737251",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,1282185.3,1282185.3,297,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262752,487923.00
05/19/2019 06:45,2,0.000,ALERT,214.41,302.07,60.028,1558262704,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,1279532.4,1279532.4,299,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262753,487924.00
05/19/2019 06:45,2,0.000,ALERT,212.83,300.27,60.033,1558262704,"201051344000955","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1304590.8,1304590.8,297,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262755,487925.00
05/19/2019 06:45,2,0.000,ALERT,214.19,301.77,60.028,1558262704,"201051344000648","174011545737251",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,1294478.7,1294478.7,298,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262757,487926.00
05/19/2019 06:45,2,0.000,ALERT,214.41,302.68,60.022,1558262704,"201051344000645","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1299566.8,1299566.8,297,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262759,487927.00
05/19/2019 06:45,2,0.000,ALERT,214.19,303.58,60.033,1558262704,"201051344000569","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1315919.5,1315919.5,299,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558262761,487928.00
05/19/2019 06:45,2,0.000,ALERT,214.19,302.37,60.028,1558262704,"179051228000119","174011545737251",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,102654.3,102654.3,300,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558262763,487929.00
05/19/2019 07:00,2,0.156,ALERT,213.74,302.68,59.980,1558263604,"201051344000579","174011545737251",15.49,6.70,0,300.87,304.78,2.5,0.5,0.000,1316032.6,1316032.6,300,0,0,0,L,1122011218,1,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1558263606,487930.00
05/19/2019 07:00,2,0.000,ALERT,212.83,299.07,59.996,1558263604,"201051344001025","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1298966.6,1298966.6,299,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558263607,487931.00
05/19/2019 07:00,2,0.176,ALERT,213.06,299.67,60.001,1558263604,"201051344001093","174011545737251",14.63,7.70,0,297.87,301.47,2.6,0.6,0.000,1282312.2,1282312.2,301,0,0,0,L,1122011218,1,122.23,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1558263609,487932.00
05/19/2019 07:00,2,0.123,ALERT,213.74,302.07,60.043,1558263604,"201051344000458","174011545737251",15.39,7.70,0,300.27,305.08,1.9,0.0,0.000,1298628.1,1298628.1,299,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1558263611,487933.00
05/19/2019 07:00,2,0.000,ALERT,212.83,299.97,59.953,1558263604,"201051344000890","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1297185.1,1297185.1,300,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558263613,487934.00
05/19/2019 07:00,2,0.102,ALERT,213.51,301.77,59.969,1558263604,"201051344000988","174011545737251",14.63,7.00,0,297.87,303.88,1.5,0.0,0.000,998585.1,998585.1,303,0,0,0,L,1122011218,1,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1558263615,487935.00
05/19/2019 07:00,2,0.133,ALERT,213.51,300.87,59.985,1558263604,"201051344000582","174011545737251",16.96,6.30,0,299.07,302.68,2.3,0.3,0.000,1275622.2,1275622.2,299,0,0,0,L,1122011218,1,122.46,122.23,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558263617,487936.00
05/19/2019 07:00,2,0.127,ALERT,213.74,302.68,59.964,1558263604,"201051344000868","174011545737251",15.27,7.00,0,301.17,305.08,2.0,0.0,0.000,1284100.2,1284100.2,299,0,0,0,L,1122011218,1,121.78,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1558263618,487937.00
05/19/2019 07:00,2,0.084,ALERT,214.19,302.37,59.996,1558263604,"201051344000576","174011545737251",29.44,6.70,0,300.27,304.48,2.5,0.5,0.000,1301839.3,1301839.3,300,0,0,0,L,1122011218,1,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1558263620,487938.00
05/19/2019 07:00,2,0.115,ALERT,213.96,302.07,59.990,1558263604,"201051344001158","174011545737251",15.68,6.00,0,299.97,303.88,1.9,0.0,0.000,1278611.7,1278611.7,300,0,0,0,L,1122011218,1,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1558263622,487939.00
05/19/2019 07:00,2,0.125,ALERT,213.06,299.37,59.980,1558263604,"201051344000917","174011545737251",15.31,7.70,0,296.96,301.47,1.9,0.0,0.000,1292168.4,1292168.4,301,0,0,0,L,1122011218,1,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1558263624,487940.00
05/19/2019 07:00,2,0.178,ALERT,213.29,299.07,59.990,1558263604,"201051344000417","174011545737251",14.35,6.70,0,297.87,301.47,2.6,0.6,0.000,1033379.1,1033379.1,302,0,0,0,L,1122011218,1,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1558263626,487941.00
05/19/2019 07:00,2,0.119,ALERT,213.29,299.67,59.990,1558263604,"201051344000685","174011545737251",16.10,7.00,0,298.17,301.77,1.9,0.0,0.000,1298600.7,1298600.7,302,0,0,0,L,1122011218,1,123.14,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1558263628,487942.00
05/19/2019 07:00,2,0.146,ALERT,213.06,299.07,59.985,1558263604,"201051344000651","174011545737251",17.04,6.00,0,297.57,301.47,2.5,0.5,0.000,1291818.9,1291818.9,299,0,0,0,L,1122011218,1,122.68,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1558263630,487943.00
05/19/2019 07:00,2,0.129,ALERT,213.51,302.68,59.953,1558263604,"201051344000594","174011545737251",17.00,6.70,0,300.27,304.48,2.2,0.2,0.000,1303695.5,1303695.5,300,0,0,0,L,1122011218,1,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558263632,487944.00
05/19/2019 07:00,2,0.154,ALERT,213.96,302.07,59.990,1558263604,"201051344000469","174011545737251",16.76,6.00,0,299.67,303.88,2.6,0.6,0.000,1283788.2,1283788.2,301,0,0,0,L,1122011218,1,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1558263633,487945.00
05/19/2019 07:00,2,0.135,ALERT,213.06,299.97,59.975,1558263604,"201051344000585","174011545737251",16.90,7.00,0,297.87,301.77,2.3,0.3,0.000,1305487.1,1305487.1,300,0,0,0,L,1122011218,1,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1558263635,487946.00
05/19/2019 07:00,2,0.066,ALERT,214.41,302.37,59.990,1558263604,"201051344000853","174011545737251",30.18,6.70,0,300.27,304.18,2.1,0.1,0.000,1307095.2,1307095.2,299,0,0,0,L,1122011218,1,122.46,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1558263637,487947.00
05/19/2019 07:00,2,0.115,ALERT,213.29,299.97,60.001,1558263604,"201051344001145","174011545737251",16.26,6.70,0,298.77,302.68,1.9,0.0,0.000,1306849.1,1306849.1,300,0,0,0,L,1122011218,1,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1558263639,487948.00
05/19/2019 07:00,2,0.150,ALERT,213.06,299.67,60.001,1558263604,"201051344000438","174011545737251",16.30,6.70,0,298.47,302.37,2.5,0.5,0.000,1300094.5,1300094.5,300,0,0,0,L,1122011218,1,122.68,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1558263641,487949.00
05/19/2019 07:00,2,0.131,ALERT,212.61,299.67,59.964,1558263604,"201051344001135","174011545737251",17.79,6.70,0,298.47,302.37,2.4,0.4,0.000,1286964.9,1286964.9,300,0,0,0,L,1122011218,1,122.23,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558263642,487950.00
05/19/2019 07:00,2,0.127,ALERT,213.74,302.37,59.969,1558263604,"201051344000983","174011545737251",16.28,7.00,0,300.87,304.48,2.1,0.1,0.000,1305042.4,1305042.4,299,0,0,0,L,1122011218,1,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1558263645,487951.00
05/19/2019 07:00,2,0.131,ALERT,213.06,299.37,59.996,1558263604,"201051344001203","174011545737251",16.64,6.70,0,298.47,303.58,2.2,0.2,0.000,1294728.0,1294728.0,299,0,0,0,L,1122011218,1,122.91,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1558263646,487952.00
05/19/2019 07:00,2,0.133,ALERT,212.83,299.67,60.001,1558263604,"201051344001230","174011545737251",13.10,6.70,0,298.77,302.07,1.8,0.0,0.000,1290574.7,1290574.7,301,0,0,0,L,1122011218,1,122.46,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1558263648,487953.00
05/19/2019 07:00,2,0.123,ALERT,212.61,299.37,60.012,1558263604,"201051344000646","174011545737251",17.08,6.30,0,297.26,301.47,2.1,0.1,0.000,1284327.9,1284327.9,299,0,0,0,L,1122011218,1,122.46,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1558263650,487954.00
05/19/2019 07:00,2,0.123,ALERT,214.19,302.07,59.990,1558263604,"201051344000867","174011545737251",16.60,7.30,0,299.97,304.48,2.1,0.1,0.000,1282185.3,1282185.3,299,0,0,0,L,1122011218,1,122.23,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1558263652,487955.00
05/19/2019 07:00,2,0.127,ALERT,214.41,301.47,60.001,1558263604,"201051344000633","174011545737251",15.76,6.30,0,298.77,303.88,2.0,0.1,0.000,1279532.4,1279532.4,301,0,0,0,L,1122011218,1,122.46,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1558263654,487956.00
05/19/2019 07:00,2,0.152,ALERT,212.61,299.37,59.980,1558263604,"201051344000955","174011545737251",16.80,7.00,0,298.17,302.07,2.6,0.6,0.000,1304590.8,1304590.8,299,0,0,0,L,1122011218,1,121.78,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558263656,487957.00
05/19/2019 07:00,2,0.139,ALERT,213.74,301.17,60.028,1558263604,"201051344000648","174011545737251",16.54,6.30,0,299.97,304.18,2.3,0.3,0.000,1294478.7,1294478.7,300,0,0,0,L,1122011218,1,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1558263657,487958.00
05/19/2019 07:00,2,0.113,ALERT,214.19,301.77,59.996,1558263604,"201051344000645","174011545737251",17.45,7.30,0,300.57,304.18,2.0,0.0,0.000,1299566.8,1299566.8,299,0,0,0,L,1122011218,1,122.46,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1558263659,487959.00
05/19/2019 07:00,2,0.133,ALERT,213.74,302.37,59.990,1558263604,"201051344000569","174011545737251",16.80,7.00,0,301.17,305.08,2.3,0.3,0.000,1315919.5,1315919.5,301,0,0,0,L,1122011218,1,121.55,122.68,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558263661,487960.00
05/19/2019 07:00,2,0.139,ALERT,214.41,302.07,60.001,1558263604,"179051228000119","174011545737251",28.41,8.50,0,299.07,303.88,3.9,1.8,0.000,102654.4,102654.4,302,0,0,0,L,46974696,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558263663,487961.00
05/19/2019 07:15,2,0.178,ACTIVE,213.74,302.07,60.001,1558264504,"201051344000579","174011545737251",21.25,6.70,0,299.97,304.48,3.9,1.8,0.000,1316033.0,1316033.0,302,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264505,487962.00
05/19/2019 07:15,2,0.139,ALERT,212.83,299.37,59.985,1558264504,"201051344001025","174011545737251",22.78,6.30,0,297.26,302.68,3.2,1.2,0.000,1298966.8,1298966.8,301,0,0,0,L,1122011218,1,122.01,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558264507,487963.00
05/19/2019 07:15,2,0.189,ACTIVE,213.06,299.97,60.001,1558264504,"201051344001093","174011545737251",20.93,7.70,0,297.87,302.07,4.0,2.0,0.000,1282312.6,1282312.6,303,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264508,487964.00
05/19/2019 07:15,2,0.148,ACTIVE,213.74,302.07,60.001,1558264504,"201051344000458","174011545737251",21.59,7.70,0,299.67,304.48,3.2,1.2,0.000,1298628.3,1298628.3,301,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264509,487965.00
05/19/2019 07:15,2,0.166,ALERT,213.06,300.87,59.996,1558264504,"201051344000890","174011545737251",22.03,7.00,0,298.17,302.98,3.7,1.7,0.000,1297185.4,1297185.4,302,0,0,0,L,1122011218,1,122.46,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558264511,487966.00
05/19/2019 07:15,2,0.111,ACTIVE,213.74,301.77,60.006,1558264504,"201051344000988","174011545737251",18.01,6.70,0,297.26,303.28,2.0,0.1,0.000,998585.1,998585.1,305,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264512,487967.00
05/19/2019 07:15,2,0.160,ACTIVE,213.51,301.47,59.996,1558264504,"201051344000582","174011545737251",20.91,6.30,0,298.47,302.98,3.4,1.4,0.000,1275622.5,1275622.5,301,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264513,487968.00
05/19/2019 07:15,2,0.145,ACTIVE,213.74,302.37,60.006,1558264504,"201051344000868","174011545737251",20.97,7.00,0,300.27,304.48,3.1,1.1,0.000,1284100.4,1284100.4,301,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264514,487969.00
05/19/2019 07:15,2,0.154,ALERT,214.41,302.68,60.001,1558264504,"201051344000576","174011545737251",20.42,6.70,0,299.67,303.88,3.2,1.2,0.000,1301839.5,1301839.5,302,0,0,0,L,1122011218,1,122.46,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1558264515,487970.00
05/19/2019 07:15,2,0.137,ACTIVE,213.96,301.77,60.006,1558264504,"201051344001158","174011545737251",21.01,6.00,0,299.07,303.28,2.9,0.9,0.000,1278611.8,1278611.8,302,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264516,487971.00
05/19/2019 07:15,2,0.145,ACTIVE,213.29,299.97,60.006,1558264504,"201051344000917","174011545737251",20.91,7.70,0,296.36,301.77,3.1,1.1,0.000,1292168.6,1292168.6,303,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264517,487972.00
05/19/2019 07:15,2,0.184,ACTIVE,213.29,299.67,60.001,1558264504,"201051344000417","174011545737251",17.99,6.70,0,297.57,301.77,3.4,1.3,0.000,1033379.4,1033379.4,304,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264518,487973.00
05/19/2019 07:15,2,0.137,ACTIVE,213.29,300.27,60.006,1558264504,"201051344000685","174011545737251",21.41,6.70,0,297.87,302.07,3.0,0.9,0.000,1298600.9,1298600.9,304,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264519,487974.00
05/19/2019 07:15,2,0.168,ACTIVE,213.06,299.67,59.996,1558264504,"201051344000651","174011545737251",21.25,6.00,0,297.26,301.77,3.6,1.6,0.000,1291819.2,1291819.2,301,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264520,487975.00
05/19/2019 07:15,2,0.148,ACTIVE,213.51,302.37,60.006,1558264504,"201051344000594","174011545737251",22.13,6.70,0,299.07,303.88,3.4,1.3,0.000,1303695.8,1303695.8,302,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264521,487976.00
05/19/2019 07:15,2,0.172,ACTIVE,213.96,301.77,60.012,1558264504,"201051344000469","174011545737251",21.95,6.00,0,298.77,303.28,3.8,1.8,0.000,1283788.6,1283788.6,303,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264522,487977.00
05/19/2019 07:15,2,0.156,ACTIVE,213.29,300.57,60.006,1558264504,"201051344000585","174011545737251",21.67,7.00,0,297.57,302.07,3.4,1.4,0.000,1305487.3,1305487.3,302,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264523,487978.00
05/19/2019 07:15,2,0.137,ALERT,214.41,301.77,60.006,1558264504,"201051344000853","174011545737251",20.38,6.30,0,300.27,303.88,2.9,0.8,0.000,1307095.4,1307095.4,301,0,0,0,L,1122011218,1,122.68,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558264525,487979.00
05/19/2019 07:15,2,0.129,ACTIVE,213.29,300.27,60.006,1558264504,"201051344001145","174011545737251",21.61,6.70,0,298.17,302.98,2.9,0.8,0.000,1306849.2,1306849.2,302,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264526,487980.00
05/19/2019 07:15,2,0.168,ACTIVE,213.06,299.97,60.012,1558264504,"201051344000438","174011545737251",21.63,6.30,0,298.17,302.37,3.7,1.6,0.000,1300094.8,1300094.8,302,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264527,487981.00
05/19/2019 07:15,2,0.146,ACTIVE,212.61,299.97,60.033,1558264504,"201051344001135","174011545737251",22.15,6.70,0,297.87,302.68,3.3,1.3,0.000,1286965.2,1286965.2,302,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264527,487982.00
05/19/2019 07:15,2,0.143,ACTIVE,213.74,301.77,60.006,1558264504,"201051344000983","174011545737251",21.63,7.00,0,300.27,304.18,3.1,1.1,0.000,1305042.6,1305042.6,301,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264528,487983.00
05/19/2019 07:15,2,0.146,ACTIVE,213.06,299.97,60.006,1558264504,"201051344001203","174011545737251",21.29,6.70,0,297.57,303.88,3.2,1.1,0.000,1294728.2,1294728.2,301,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264529,487984.00
05/19/2019 07:15,2,0.152,ACTIVE,212.83,300.57,60.006,1558264504,"201051344001230","174011545737251",20.10,6.70,0,297.87,302.37,3.1,1.1,0.000,1290574.9,1290574.9,303,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264530,487985.00
05/19/2019 07:15,2,0.143,ACTIVE,212.61,299.67,60.017,1558264504,"201051344000646","174011545737251",21.59,6.70,0,296.96,302.07,3.1,1.1,0.000,1284328.1,1284328.1,301,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264531,487986.00
05/19/2019 07:15,2,0.141,ACTIVE,213.96,300.87,60.006,1558264504,"201051344000867","174011545737251",21.59,7.30,0,299.37,304.18,3.1,1.1,0.000,1282185.5,1282185.5,301,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264532,487987.00
05/19/2019 07:15,2,0.148,ACTIVE,214.19,300.87,60.006,1558264504,"201051344000633","174011545737251",21.71,6.70,0,297.57,302.98,3.3,1.3,0.000,1279532.6,1279532.6,303,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264533,487988.00
05/19/2019 07:15,2,0.186,ACTIVE,212.61,299.97,60.012,1558264504,"201051344000955","174011545737251",19.96,7.00,0,297.57,302.07,3.8,1.7,0.000,1304591.2,1304591.2,301,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264534,487989.00
05/19/2019 07:15,2,0.156,ACTIVE,213.96,300.87,59.990,1558264504,"201051344000648","174011545737251",21.61,6.30,0,299.07,303.58,3.4,1.4,0.000,1294479.0,1294479.0,302,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264535,487990.00
05/19/2019 07:15,2,0.131,ACTIVE,214.19,301.47,60.012,1558264504,"201051344000645","174011545737251",22.28,7.30,0,299.37,303.58,3.0,1.0,0.000,1299566.9,1299566.9,301,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264536,487991.00
05/19/2019 07:15,2,0.150,ACTIVE,213.74,301.77,60.012,1558264504,"201051344000569","174011545737251",21.65,6.70,0,300.27,304.48,3.3,1.3,0.000,1315919.8,1315919.8,303,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558264537,487992.00
05/19/2019 07:15,2,0.211,ALERT,213.96,301.17,60.001,1558264504,"179051228000119","174011545737251",20.81,9.00,0,298.47,303.58,4.5,2.4,0.000,102654.9,102654.9,304,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1558264539,487993.00
05/19/2019 07:30,2,0.197,ACTIVE,213.51,317.40,59.996,1558265404,"201051344000579","174011545737251",25.23,6.70,0,300.27,337.24,5.1,3.0,0.000,1316033.6,1316033.6,303,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265405,487994.00
05/19/2019 07:30,2,0.160,ACTIVE,212.61,323.41,59.990,1558265404,"201051344001025","174011545737251",26.82,6.30,0,297.87,336.04,4.4,2.3,0.000,1298967.3,1298967.3,303,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265406,487995.00
05/19/2019 07:30,2,0.207,ACTIVE,212.83,316.80,59.959,1558265404,"201051344001093","174011545737251",24.75,7.30,0,298.17,334.84,5.2,3.1,0.000,1282313.2,1282313.2,304,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265407,487996.00
05/19/2019 07:30,2,0.170,ACTIVE,213.29,322.81,60.017,1558265404,"201051344000458","174011545737251",25.62,7.70,0,300.27,324.02,4.4,2.3,0.000,1298628.7,1298628.7,302,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265408,487997.00
05/19/2019 07:30,2,0.188,ACTIVE,212.61,328.82,59.996,1558265404,"201051344000890","174011545737251",26.32,7.30,0,299.37,335.44,5.0,2.9,0.000,1297185.9,1297185.9,304,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265409,487998.00
05/19/2019 07:30,2,0.137,ACTIVE,213.29,301.17,59.990,1558265404,"201051344000988","174011545737251",18.85,7.00,0,297.26,304.48,2.6,0.6,0.000,998585.2,998585.2,306,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265410,487999.00
05/19/2019 07:30,2,0.195,ACTIVE,213.29,301.17,59.975,1558265404,"201051344000582","174011545737251",22.17,6.30,0,299.37,332.73,4.4,2.4,0.000,1275623.0,1275623.0,302,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265411,488000.00
05/19/2019 07:30,2,0.166,ACTIVE,213.29,324.32,59.996,1558265404,"201051344000868","174011545737251",25.11,7.00,0,300.57,337.54,4.2,2.2,0.000,1284100.8,1284100.8,302,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265412,488001.00
05/19/2019 07:30,2,0.172,ACTIVE,213.74,308.99,60.017,1558265404,"201051344000576","174011545737251",24.11,6.70,0,299.97,309.29,4.2,2.2,0.000,1301839.9,1301839.9,304,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265413,488002.00
05/19/2019 07:30,2,0.164,ACTIVE,213.51,301.77,60.012,1558265404,"201051344001158","174011545737251",22.68,6.00,0,299.37,304.18,3.8,1.7,0.000,1278612.1,1278612.1,303,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265414,488003.00
05/19/2019 07:30,2,0.162,ACTIVE,213.06,321.61,59.996,1558265404,"201051344000917","174011545737251",24.99,7.70,0,296.96,335.14,4.1,2.0,0.000,1292168.9,1292168.9,304,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265415,488004.00
05/19/2019 07:30,2,0.189,ACTIVE,213.06,298.77,60.028,1558265404,"201051344000417","174011545737251",19.50,6.70,0,297.57,302.98,3.8,1.7,0.000,1033379.8,1033379.8,305,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265416,488005.00
05/19/2019 07:30,2,0.178,ACTIVE,213.06,299.67,60.001,1558265404,"201051344000685","174011545737251",22.15,6.70,0,298.47,305.38,4.0,1.9,0.000,1298601.2,1298601.2,305,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265417,488006.00
05/19/2019 07:30,2,0.215,ACTIVE,212.83,299.37,59.996,1558265404,"201051344000651","174011545737251",21.47,6.00,0,297.87,308.09,4.7,2.6,0.000,1291819.7,1291819.7,302,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265417,488007.00
05/19/2019 07:30,2,0.166,ACTIVE,213.29,325.82,60.028,1558265404,"201051344000594","174011545737251",26.26,7.00,0,299.67,336.64,4.5,2.4,0.000,1303696.2,1303696.2,303,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265418,488008.00
05/19/2019 07:30,2,0.186,ACTIVE,213.51,322.21,59.996,1558265404,"201051344000469","174011545737251",25.72,6.00,0,299.07,336.94,4.9,2.8,0.000,1283789.1,1283789.1,304,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265419,488009.00
05/19/2019 07:30,2,0.172,ACTIVE,213.06,332.73,59.996,1558265404,"201051344000585","174011545737251",26.12,7.00,0,298.17,335.74,4.6,2.5,0.000,1305487.8,1305487.8,303,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265420,488010.00
05/19/2019 07:30,2,0.156,ACTIVE,213.96,333.63,59.990,1558265404,"201051344000853","174011545737251",25.29,6.70,0,299.97,334.24,4.0,2.0,0.000,1307095.7,1307095.7,303,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265421,488011.00
05/19/2019 07:30,2,0.150,ACTIVE,213.06,324.92,59.996,1558265404,"201051344001145","174011545737251",25.72,6.70,0,298.77,336.64,3.9,1.9,0.000,1306849.5,1306849.5,303,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265422,488012.00
05/19/2019 07:30,2,0.186,ACTIVE,212.83,321.31,59.980,1558265404,"201051344000438","174011545737251",25.82,6.70,0,298.77,335.74,4.9,2.8,0.000,1300095.3,1300095.3,303,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265423,488013.00
05/19/2019 07:30,2,0.164,ACTIVE,212.38,335.14,59.990,1558265404,"201051344001135","174011545737251",26.76,7.00,0,298.77,337.24,4.5,2.4,0.000,1286965.6,1286965.6,303,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265424,488014.00
05/19/2019 07:30,2,0.160,ACTIVE,213.06,323.72,59.990,1558265404,"201051344000983","174011545737251",25.98,7.00,0,300.27,324.62,4.2,2.2,0.000,1305043.0,1305043.0,302,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265425,488015.00
05/19/2019 07:30,2,0.172,ACTIVE,212.83,323.11,60.006,1558265404,"201051344001203","174011545737251",24.69,6.70,0,298.47,336.94,4.3,2.2,0.000,1294728.6,1294728.6,302,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265426,488016.00
05/19/2019 07:30,2,0.189,ACTIVE,212.61,299.67,59.990,1558265404,"201051344001230","174011545737251",20.00,6.70,0,298.47,319.81,3.9,1.8,0.000,1290575.3,1290575.3,304,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265427,488017.00
05/19/2019 07:30,2,0.160,ACTIVE,212.38,323.11,59.996,1558265404,"201051344000646","174011545737251",25.70,6.70,0,296.96,334.84,4.2,2.1,0.000,1284328.5,1284328.5,302,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265428,488018.00
05/19/2019 07:30,2,0.166,ACTIVE,213.51,304.78,59.990,1558265404,"201051344000867","174011545737251",23.87,7.30,0,299.37,311.09,4.0,2.0,0.000,1282185.9,1282185.9,302,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265429,488019.00
05/19/2019 07:30,2,0.170,ACTIVE,213.74,303.58,59.996,1558265404,"201051344000633","174011545737251",24.77,6.70,0,297.57,304.48,4.3,2.2,0.000,1279533.0,1279533.0,304,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265430,488020.00
05/19/2019 07:30,2,0.219,ACTIVE,212.16,306.28,59.985,1558265404,"201051344000955","174011545737251",22.28,7.00,0,298.17,309.29,5.0,2.9,0.000,1304591.7,1304591.7,302,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265431,488021.00
05/19/2019 07:30,2,0.176,ACTIVE,213.51,322.21,59.948,1558265404,"201051344000648","174011545737251",25.60,6.30,0,299.37,338.14,4.6,2.5,0.000,1294479.4,1294479.4,303,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265432,488022.00
05/19/2019 07:30,2,0.172,ACTIVE,213.51,301.77,59.953,1558265404,"201051344000645","174011545737251",23.04,7.30,0,299.97,307.48,4.0,1.9,0.000,1299567.3,1299567.3,302,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265433,488023.00
05/19/2019 07:30,2,0.168,ACTIVE,213.51,325.82,59.990,1558265404,"201051344000569","174011545737251",25.76,7.00,0,300.57,337.54,4.4,2.4,0.000,1315920.2,1315920.2,304,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265434,488024.00
05/19/2019 07:30,2,0.227,ACTIVE,213.51,301.17,59.969,1558265404,"179051228000119","174011545737251",24.67,8.50,0,297.87,304.18,5.7,3.5,0.000,102655.6,102655.6,306,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558265435,488025.00
05/19/2019 07:45,2,0.197,ALERT,212.38,336.34,60.017,1558266304,"201051344000579","174011545737251",26.86,7.30,0,300.27,341.15,5.4,3.3,0.000,1316034.4,1316034.4,304,0,0,0,L,1122011218,1,121.10,121.55,0002,3,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266306,488026.00
05/19/2019 07:45,2,0.178,ALERT,211.93,336.34,60.006,1558266304,"201051344001025","174011545737251",27.15,6.70,0,296.66,338.44,4.9,2.8,0.000,1298967.9,1298967.9,304,0,0,0,L,1122011218,1,121.33,121.10,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266308,488027.00
05/19/2019 07:45,2,0.221,ALERT,211.93,331.23,59.990,1558266304,"201051344001093","174011545737251",25.21,8.00,0,296.96,335.44,5.6,3.5,0.000,1282314.0,1282314.0,305,0,0,0,L,1122011218,1,121.78,121.10,0002,7,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266310,488028.00
05/19/2019 07:45,2,0.174,ACTIVE,212.16,331.83,60.012,1558266304,"201051344000458","174011545737251",26.72,8.50,0,300.27,337.84,4.7,2.6,0.000,1298629.3,1298629.3,303,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266311,488029.00
05/19/2019 07:45,2,0.191,ALERT,211.70,333.33,60.038,1558266304,"201051344000890","174011545737251",27.10,7.70,0,297.87,341.45,5.3,3.2,0.000,1297186.7,1297186.7,305,0,0,0,L,1122011218,1,121.78,120.42,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266312,488030.00
05/19/2019 07:45,2,0.145,ACTIVE,211.93,299.97,60.022,1558266304,"201051344000988","174011545737251",18.51,6.70,0,296.06,302.68,2.7,0.7,0.000,998585.4,998585.4,307,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266313,488031.00
05/19/2019 07:45,2,0.207,ALERT,212.16,335.74,60.054,1558266304,"201051344000582","174011545737251",23.30,7.00,0,298.47,337.84,4.9,2.8,0.000,1275623.6,1275623.6,303,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266315,488032.00
05/19/2019 07:45,2,0.170,ALERT,212.16,343.85,60.017,1558266304,"201051344000868","174011545737251",26.78,7.00,0,299.97,344.76,4.7,2.6,0.000,1284101.3,1284101.3,303,0,0,0,L,1122011218,1,121.10,122.01,0002,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266317,488033.00
05/19/2019 07:45,2,0.197,ACTIVE,212.83,319.81,60.017,1558266304,"201051344000576","174011545737251",23.02,6.70,0,299.67,336.64,4.6,2.5,0.000,1301840.5,1301840.5,305,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266318,488034.00
05/19/2019 07:45,2,0.172,ALERT,212.61,328.52,60.017,1558266304,"201051344001158","174011545737251",24.39,6.30,0,298.47,336.64,4.3,2.2,0.000,1278612.6,1278612.6,304,0,0,0,L,1122011218,1,121.10,121.55,0002,6,0,0,0,0,0,0,13,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266320,488035.00
05/19/2019 07:45,2,0.184,ALERT,212.38,328.22,60.022,1558266304,"201051344000917","174011545737251",23.97,8.00,0,295.76,335.74,4.5,2.4,0.000,1292169.5,1292169.5,305,0,0,0,L,1122011218,1,121.55,121.55,0002,5,0,0,0,0,0,0,10,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266322,488036.00
05/19/2019 07:45,2,0.191,ACTIVE,212.38,297.57,60.001,1558266304,"201051344000417","174011545737251",19.80,6.70,0,296.06,300.27,3.9,1.8,0.000,1033380.2,1033380.2,306,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266323,488037.00
05/19/2019 07:45,2,0.195,ALERT,212.38,321.61,60.043,1558266304,"201051344000685","174011545737251",22.52,7.00,0,297.26,336.04,4.5,2.4,0.000,1298601.8,1298601.8,306,0,0,0,L,1122011218,1,122.46,121.10,0002,4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266324,488038.00
05/19/2019 07:45,2,0.213,ALERT,212.16,333.63,60.028,1558266304,"201051344000651","174011545737251",23.97,6.30,0,296.96,336.04,5.2,3.1,0.000,1291820.4,1291820.4,303,0,0,0,L,1122011218,1,122.23,120.88,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266326,488039.00
05/19/2019 07:45,2,0.182,ALERT,212.16,340.55,60.022,1558266304,"201051344000594","174011545737251",26.78,7.30,0,298.47,341.15,4.9,2.8,0.000,1303696.8,1303696.8,304,0,0,0,L,1122011218,1,121.10,121.33,0002,4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266328,488040.00
05/19/2019 07:45,2,0.213,ALERT,212.61,337.84,60.028,1558266304,"201051344000469","174011545737251",24.45,6.70,0,297.87,344.45,5.3,3.2,0.000,1283789.9,1283789.9,305,0,0,0,L,1122011218,1,120.88,122.01,0002,4,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266330,488041.00
05/19/2019 07:45,2,0.180,ALERT,212.16,334.54,60.017,1558266304,"201051344000585","174011545737251",26.82,7.30,0,296.66,341.75,4.9,2.8,0.004,1305488.4,1305488.4,304,0,0,0,L,1122011218,1,121.33,121.55,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266332,488042.00
05/19/2019 07:45,2,0.164,ALERT,213.06,341.75,60.022,1558266304,"201051344000853","174011545737251",26.36,7.00,0,299.37,342.65,4.4,2.3,0.000,1307096.2,1307096.2,304,0,0,0,L,1122011218,1,121.78,122.01,0002,7,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266334,488043.00
05/19/2019 07:45,2,0.166,ALERT,212.38,337.54,60.022,1558266304,"201051344001145","174011545737251",25.47,7.00,0,297.57,339.04,4.3,2.2,0.000,1306850.0,1306850.0,304,0,0,0,L,1122011218,1,121.78,121.33,0002,6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266336,488044.00
05/19/2019 07:45,2,0.209,ALERT,212.38,334.84,59.990,1558266304,"201051344000438","174011545737251",25.01,7.00,0,296.96,337.54,5.3,3.2,0.000,1300096.1,1300096.1,304,0,0,0,L,1122011218,1,122.01,121.33,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266337,488045.00
05/19/2019 07:45,2,0.172,ALERT,211.70,333.63,60.022,1558266304,"201051344001135","174011545737251",27.02,7.30,0,296.96,339.34,4.7,2.6,0.004,1286966.2,1286966.2,304,0,0,0,L,1122011218,1,121.55,121.10,0002,6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266339,488046.00
05/19/2019 07:45,2,0.178,ALERT,212.38,329.43,60.038,1558266304,"201051344000983","174011545737251",25.52,7.30,0,299.67,336.64,4.6,2.5,0.000,1305043.5,1305043.5,303,0,0,0,L,1122011218,1,121.33,121.55,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266341,488047.00
05/19/2019 07:45,2,0.199,ALERT,211.93,335.14,60.028,1558266304,"201051344001203","174011545737251",23.48,7.00,0,296.66,340.25,4.8,2.7,0.000,1294729.2,1294729.2,303,0,0,0,L,1122011218,1,122.23,120.88,0002,4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266343,488048.00
