ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 07:45,2,0.188,ALERT,211.93,330.63,60.017,1558266304,"201051344001230","174011545737251",23.74,7.30,0,297.57,333.63,4.5,2.5,0.000,1290575.9,1290575.9,305,0,0,0,L,1122011218,1,122.01,120.88,0002,4,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266345,488049.00
05/19/2019 07:45,2,0.195,ALERT,211.70,334.54,60.022,1558266304,"201051344000646","174011545737251",24.45,7.00,0,295.76,335.74,4.8,2.7,0.000,1284329.1,1284329.1,303,0,0,0,L,1122011218,1,121.78,120.88,0002,4,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266347,488050.00
05/19/2019 07:45,2,0.162,ACTIVE,212.61,331.83,60.012,1558266304,"201051344000867","174011545737251",26.96,8.00,0,299.67,336.64,4.5,2.4,0.000,1282186.5,1282186.5,303,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266348,488051.00
05/19/2019 07:45,2,0.174,ACTIVE,213.06,329.13,60.022,1558266304,"201051344000633","174011545737251",26.92,6.70,0,298.17,337.24,4.8,2.7,0.000,1279533.6,1279533.6,305,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266349,488052.00
05/19/2019 07:45,2,0.225,ACTIVE,211.48,346.26,60.017,1558266304,"201051344000955","174011545737251",24.97,7.30,0,297.57,348.36,5.7,3.6,0.000,1304592.5,1304592.5,303,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266349,488053.00
05/19/2019 07:45,2,0.178,ALERT,212.61,343.25,60.022,1558266304,"201051344000648","174011545737251",27.37,6.70,0,299.07,344.76,5.0,2.9,0.000,1294480.1,1294480.1,304,0,0,0,L,1122011218,1,120.88,122.01,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266351,488054.00
05/19/2019 07:45,2,0.182,ACTIVE,213.06,333.93,60.012,1558266304,"201051344000645","174011545737251",24.65,7.70,0,299.97,336.94,4.6,2.5,0.000,1299567.8,1299567.8,303,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266352,488055.00
05/19/2019 07:45,2,0.176,ALERT,212.38,336.34,60.012,1558266304,"201051344000569","174011545737251",27.04,7.30,0,300.57,344.15,4.8,2.8,0.000,1315920.8,1315920.8,305,0,0,0,L,1122011218,1,120.88,122.01,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266354,488056.00
05/19/2019 07:45,2,0.234,ACTIVE,212.61,327.32,60.017,1558266304,"179051228000119","174011545737251",26.24,9.00,0,298.17,327.92,6.3,4.1,0.000,102656.5,102656.5,307,0,0,0,L,46974696,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558266355,488057.00
05/19/2019 08:00,2,0.254,ACTIVE,212.38,336.04,60.012,1558267205,"201051344000579","174011545737251",26.72,7.30,0,298.77,346.26,6.8,4.7,0.009,1316035.4,1316035.4,306,0,0,0,L,1122011218,1,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267206,488058.00
05/19/2019 08:00,2,0.221,ACTIVE,211.70,333.03,60.006,1558267205,"201051344001025","174011545737251",26.08,7.00,0,295.16,337.84,5.8,3.7,0.009,1298968.7,1298968.7,306,0,0,0,L,1122011218,1,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267207,488059.00
05/19/2019 08:00,2,0.258,ACTIVE,211.70,333.63,60.012,1558267205,"201051344001093","174011545737251",25.90,8.00,0,295.46,341.75,6.8,4.6,0.009,1282315.1,1282315.1,307,0,0,0,L,1122011218,1,121.55,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267208,488060.00
05/19/2019 08:00,2,0.225,ALERT,212.16,335.74,60.049,1558267205,"201051344000458","174011545737251",26.52,8.50,0,298.17,344.45,6.0,3.9,0.009,1298630.2,1298630.2,304,0,0,0,L,1122011218,1,121.33,121.55,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267209,488061.00
05/19/2019 08:00,2,0.219,ACTIVE,211.70,333.03,60.001,1558267205,"201051344000890","174011545737251",28.80,7.70,0,296.06,337.54,6.5,4.3,0.009,1297187.7,1297187.7,307,0,0,0,L,1122011218,1,121.78,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267210,488062.00
05/19/2019 08:00,2,0.176,ALERT,212.16,337.54,60.012,1558267205,"201051344000988","174011545737251",18.73,7.00,0,295.76,348.06,3.3,1.3,0.004,998585.6,998585.6,308,0,0,0,L,1122011218,1,120.88,121.78,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267212,488063.00
05/19/2019 08:00,2,0.229,ACTIVE,212.16,334.24,60.006,1558267205,"201051344000582","174011545737251",26.58,7.00,0,296.36,338.44,6.2,4.0,0.013,1275624.5,1275624.5,305,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267213,488064.00
05/19/2019 08:00,2,0.205,ACTIVE,212.38,336.04,60.006,1558267205,"201051344000868","174011545737251",27.15,7.30,0,298.47,344.15,5.7,3.5,0.009,1284102.1,1284102.1,305,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267214,488065.00
05/19/2019 08:00,2,0.236,ALERT,212.83,337.84,60.012,1558267205,"201051344000576","174011545737251",24.91,7.30,0,297.87,349.56,6.0,3.9,0.009,1301841.4,1301841.4,306,0,0,0,L,1122011218,1,121.55,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267216,488066.00
05/19/2019 08:00,2,0.203,ACTIVE,212.38,336.04,60.001,1558267205,"201051344001158","174011545737251",26.14,6.70,0,297.26,345.96,5.5,3.3,0.009,1278613.3,1278613.3,306,0,0,0,L,1122011218,1,121.10,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267217,488067.00
05/19/2019 08:00,2,0.219,ACTIVE,211.93,334.24,60.006,1558267205,"201051344000917","174011545737251",25.90,8.50,0,294.56,346.56,5.8,3.6,0.009,1292170.3,1292170.3,307,0,0,0,L,1122011218,1,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267218,488068.00
05/19/2019 08:00,2,0.195,ACTIVE,211.93,296.36,60.022,1558267205,"201051344000417","174011545737251",20.57,6.70,0,295.46,299.37,4.1,2.0,0.000,1033380.7,1033380.7,307,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267219,488069.00
05/19/2019 08:00,2,0.223,ACTIVE,212.16,334.54,60.006,1558267205,"201051344000685","174011545737251",25.60,7.30,0,295.76,347.76,5.8,3.7,0.009,1298602.6,1298602.6,308,0,0,0,L,1122011218,1,122.46,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267220,488070.00
05/19/2019 08:00,2,0.240,ACTIVE,211.70,333.33,59.996,1558267205,"201051344000651","174011545737251",26.06,6.70,0,295.46,338.14,6.4,4.2,0.009,1291821.4,1291821.4,305,0,0,0,L,1122011218,1,122.01,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267221,488071.00
05/19/2019 08:00,2,0.230,ACTIVE,212.16,336.04,60.001,1558267205,"201051344000594","174011545737251",26.00,7.70,0,297.57,346.56,6.1,3.9,0.009,1303697.7,1303697.7,306,0,0,0,L,1122011218,1,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267222,488072.00
05/19/2019 08:00,2,0.244,ACTIVE,212.61,336.34,60.033,1558267205,"201051344000469","174011545737251",26.46,6.70,0,296.36,339.95,6.6,4.4,0.013,1283790.8,1283790.8,307,0,0,0,L,1122011218,1,120.88,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267222,488073.00
05/19/2019 08:00,2,0.227,ACTIVE,211.93,333.93,60.001,1558267205,"201051344000585","174011545737251",26.52,7.70,0,295.46,337.84,6.1,4.0,0.009,1305489.3,1305489.3,306,0,0,0,L,1122011218,1,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267224,488074.00
05/19/2019 08:00,2,0.209,ACTIVE,212.83,337.54,60.001,1558267205,"201051344000853","174011545737251",25.68,7.00,0,297.57,345.36,5.5,3.4,0.004,1307096.9,1307096.9,306,0,0,0,L,1122011218,1,121.78,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267225,488075.00
05/19/2019 08:00,2,0.201,ACTIVE,211.93,334.54,60.006,1558267205,"201051344001145","174011545737251",26.04,7.30,0,296.06,338.44,5.3,3.2,0.009,1306850.7,1306850.7,306,0,0,0,L,1122011218,1,121.55,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267226,488076.00
05/19/2019 08:00,2,0.244,ACTIVE,211.70,333.93,60.001,1558267205,"201051344000438","174011545737251",26.32,7.00,0,295.76,338.44,6.5,4.4,0.009,1300097.1,1300097.1,306,0,0,0,L,1122011218,1,121.78,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267226,488077.00
05/19/2019 08:00,2,0.215,ACTIVE,211.25,332.13,60.038,1558267205,"201051344001135","174011545737251",26.86,7.30,0,296.06,336.94,5.8,3.7,0.004,1286967.0,1286967.0,306,0,0,0,L,1122011218,1,121.55,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267227,488078.00
05/19/2019 08:00,2,0.211,ACTIVE,212.38,336.04,60.006,1558267205,"201051344000983","174011545737251",26.20,7.30,0,297.87,344.15,5.6,3.5,0.009,1305044.3,1305044.3,305,0,0,0,L,1122011218,1,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267228,488079.00
05/19/2019 08:00,2,0.221,ACTIVE,211.70,333.63,60.001,1558267205,"201051344001203","174011545737251",25.78,7.30,0,295.76,339.95,5.8,3.7,0.009,1294730.0,1294730.0,305,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267229,488080.00
05/19/2019 08:00,2,0.229,ACTIVE,211.70,333.03,60.006,1558267205,"201051344001230","174011545737251",23.93,7.30,0,296.06,339.34,5.6,3.4,0.009,1290576.6,1290576.6,307,0,0,0,L,1122011218,1,121.78,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267230,488081.00
05/19/2019 08:00,2,0.219,ACTIVE,211.25,333.63,60.006,1558267205,"201051344000646","174011545737251",27.08,7.00,0,294.86,338.14,6.0,3.9,0.004,1284329.9,1284329.9,305,0,0,0,L,1122011218,1,121.78,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267231,488082.00
05/19/2019 08:00,2,0.209,ALERT,212.61,336.04,60.001,1558267205,"201051344000867","174011545737251",26.18,8.00,0,296.96,345.96,5.6,3.5,0.009,1282187.2,1282187.2,304,0,0,0,L,1122011218,1,121.55,121.55,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267233,488083.00
05/19/2019 08:00,2,0.229,ALERT,213.06,338.74,60.006,1558267205,"201051344000633","174011545737251",26.12,7.00,0,296.06,349.56,6.1,4.0,0.009,1279534.5,1279534.5,306,0,0,0,L,1122011218,1,121.78,122.01,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267235,488084.00
05/19/2019 08:00,2,0.252,ALERT,211.25,332.73,60.006,1558267205,"201051344000955","174011545737251",26.52,7.30,0,295.76,345.96,6.8,4.6,0.009,1304593.5,1304593.5,304,0,0,0,L,1122011218,1,121.10,121.10,0002,5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267237,488085.00
05/19/2019 08:00,2,0.232,ACTIVE,212.38,336.04,60.012,1558267205,"201051344000648","174011545737251",26.00,7.00,0,297.26,344.15,6.1,4.0,0.009,1294481.0,1294481.0,306,0,0,0,L,1122011218,1,120.88,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267237,488086.00
05/19/2019 08:00,2,0.199,ALERT,212.83,336.34,60.006,1558267205,"201051344000645","174011545737251",27.35,8.00,0,297.87,340.25,5.5,3.4,0.009,1299568.6,1299568.6,304,0,0,0,L,1122011218,1,121.55,121.78,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267240,488087.00
05/19/2019 08:00,2,0.215,ACTIVE,212.38,336.34,60.006,1558267205,"201051344000569","174011545737251",27.21,7.70,0,298.47,342.65,6.0,3.8,0.013,1315921.7,1315921.7,307,0,0,0,L,1122011218,1,120.88,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267240,488088.00
05/19/2019 08:00,2,0.244,ACTIVE,212.83,339.65,60.001,1558267205,"179051228000119","174011545737251",29.16,9.70,0,296.96,351.97,7.3,5.1,0.004,102657.7,102657.7,308,0,0,0,L,46974696,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558267241,488089.00
05/19/2019 08:15,2,0.262,ALERT,211.93,335.14,60.001,1558268105,"201051344000579","174011545737251",27.39,7.30,0,299.07,341.15,7.3,5.1,0.013,1316036.7,1316036.7,307,0,0,0,L,1122011218,1,120.88,121.33,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268107,488090.00
05/19/2019 08:15,2,0.234,ALERT,211.03,331.83,59.996,1558268105,"201051344001025","174011545737251",27.59,7.00,0,295.76,338.14,6.5,4.4,0.013,1298969.8,1298969.8,307,0,0,0,L,1122011218,1,121.10,120.88,0002,4,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268109,488091.00
05/19/2019 08:15,2,0.270,ALERT,211.25,333.03,59.975,1558268105,"201051344001093","174011545737251",26.94,8.00,0,295.16,338.14,7.4,5.2,0.009,1282316.4,1282316.4,308,0,0,0,L,1122011218,1,121.33,120.65,0002,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268110,488092.00
05/19/2019 08:15,2,0.232,ACTIVE,211.93,335.14,59.975,1558268105,"201051344000458","174011545737251",27.89,8.50,0,298.17,341.15,6.5,4.4,0.013,1298631.3,1298631.3,306,0,0,0,L,1122011218,1,121.10,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268111,488093.00
05/19/2019 08:15,2,0.252,ALERT,211.25,332.43,60.001,1558268105,"201051344000890","174011545737251",27.73,7.70,0,295.46,338.14,7.1,4.9,0.018,1297188.9,1297188.9,308,0,0,0,L,1122011218,1,121.55,120.20,0002,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268113,488094.00
05/19/2019 08:15,2,0.195,ACTIVE,211.70,336.34,59.975,1558268105,"201051344000988","174011545737251",18.29,7.00,0,294.86,339.95,3.6,1.6,0.004,998586.0,998586.0,310,0,0,0,L,1122011218,1,120.65,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268114,488095.00
05/19/2019 08:15,2,0.234,ALERT,211.70,333.93,60.006,1558268105,"201051344000582","174011545737251",28.03,7.00,0,296.06,338.14,6.7,4.5,0.013,1275625.7,1275625.7,306,0,0,0,L,1122011218,1,121.55,121.10,0002,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268116,488096.00
05/19/2019 08:15,2,0.227,ALERT,211.93,335.14,60.001,1558268105,"201051344000868","174011545737251",27.31,7.30,0,298.47,340.55,6.3,4.1,0.004,1284103.2,1284103.2,306,0,0,0,L,1122011218,1,120.88,121.78,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268118,488097.00
05/19/2019 08:15,2,0.248,ACTIVE,212.38,336.64,60.012,1558268105,"201051344000576","174011545737251",26.04,7.30,0,297.87,342.05,6.6,4.4,0.009,1301842.5,1301842.5,308,0,0,0,L,1122011218,1,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268119,488098.00
05/19/2019 08:15,2,0.211,ALERT,211.93,335.74,60.043,1558268105,"201051344001158","174011545737251",27.55,6.30,0,297.26,340.25,5.9,3.8,0.013,1278614.3,1278614.3,307,0,0,0,L,1122011218,1,120.65,121.33,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268121,488099.00
05/19/2019 08:15,2,0.232,ALERT,211.48,333.33,59.996,1558268105,"201051344000917","174011545737251",26.84,8.50,0,293.66,338.74,6.3,4.2,0.009,1292171.3,1292171.3,308,0,0,0,L,1122011218,1,121.33,121.10,0002,5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268122,488100.00
05/19/2019 08:15,2,0.195,ACTIVE,211.48,296.06,60.006,1558268105,"201051344000417","174011545737251",20.85,6.30,0,294.86,307.78,4.1,2.1,0.000,1033381.2,1033381.2,308,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268123,488101.00
05/19/2019 08:15,2,0.232,ALERT,211.70,334.24,60.012,1558268105,"201051344000685","174011545737251",27.15,7.30,0,294.56,338.44,6.4,4.3,0.018,1298603.7,1298603.7,309,0,0,0,L,1122011218,1,122.23,120.65,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268125,488102.00
05/19/2019 08:15,2,0.250,ALERT,211.48,333.93,60.017,1558268105,"201051344000651","174011545737251",27.69,6.30,0,294.86,338.44,7.0,4.8,0.009,1291822.6,1291822.6,306,0,0,0,L,1122011218,1,121.78,120.65,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268127,488103.00
05/19/2019 08:15,2,0.240,ALERT,211.70,335.74,60.012,1558268105,"201051344000594","174011545737251",27.41,7.30,0,297.87,339.95,6.7,4.5,0.013,1303698.8,1303698.8,307,0,0,0,L,1122011218,1,120.88,121.10,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268129,488104.00
05/19/2019 08:15,2,0.252,ALERT,212.38,336.64,60.017,1558268105,"201051344000469","174011545737251",27.02,6.30,0,296.66,341.45,6.9,4.7,0.013,1283792.1,1283792.1,308,0,0,0,L,1122011218,1,120.65,122.01,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268131,488105.00
05/19/2019 08:15,2,0.236,ALERT,211.70,333.93,59.990,1558268105,"201051344000585","174011545737251",27.79,7.70,0,295.76,338.14,6.7,4.5,0.009,1305490.5,1305490.5,307,0,0,0,L,1122011218,1,121.10,121.33,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268133,488106.00
05/19/2019 08:15,2,0.232,ALERT,212.61,337.84,60.006,1558268105,"201051344000853","174011545737251",25.54,7.00,0,298.17,342.05,6.0,3.9,0.009,1307097.9,1307097.9,307,0,0,0,L,1122011218,1,121.55,121.78,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268135,488107.00
05/19/2019 08:15,2,0.207,ALERT,211.93,334.24,60.017,1558268105,"201051344001145","174011545737251",27.79,7.30,0,295.16,338.74,5.8,3.7,0.013,1306851.7,1306851.7,307,0,0,0,L,1122011218,1,121.55,120.88,0002,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268136,488108.00
05/19/2019 08:15,2,0.252,ALERT,211.70,333.03,60.012,1558268105,"201051344000438","174011545737251",28.03,7.00,0,295.16,338.74,7.2,5.0,0.013,1300098.3,1300098.3,307,0,0,0,L,1122011218,1,121.78,120.88,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268138,488109.00
05/19/2019 08:15,2,0.227,ACTIVE,211.03,332.13,60.017,1558268105,"201051344001135","174011545737251",27.81,7.30,0,305.38,354.67,6.4,4.3,0.013,1286968.1,1286968.1,307,0,0,0,L,1122011218,1,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268139,488110.00
05/19/2019 08:15,2,0.223,ALERT,212.16,335.44,60.017,1558268105,"201051344000983","174011545737251",27.29,7.30,0,298.47,340.25,6.2,4.1,0.013,1305045.3,1305045.3,306,0,0,0,L,1122011218,1,121.10,121.33,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268141,488111.00
05/19/2019 08:15,2,0.234,ALERT,211.48,332.73,60.017,1558268105,"201051344001203","174011545737251",26.82,7.30,0,295.46,339.04,6.4,4.2,0.018,1294731.1,1294731.1,306,0,0,0,L,1122011218,1,121.78,120.65,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268143,488112.00
05/19/2019 08:15,2,0.242,ALERT,211.48,333.03,60.006,1558268105,"201051344001230","174011545737251",25.33,7.30,0,295.46,336.64,6.3,4.1,0.013,1290577.7,1290577.7,308,0,0,0,L,1122011218,1,121.55,120.42,0002,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268145,488113.00
05/19/2019 08:15,2,0.234,ALERT,211.03,333.03,60.017,1558268105,"201051344000646","174011545737251",27.23,7.00,0,293.96,337.84,6.5,4.3,0.009,1284331.0,1284331.0,306,0,0,0,L,1122011218,1,121.55,120.65,0002,4,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268146,488114.00
05/19/2019 08:15,2,0.221,ACTIVE,212.16,334.84,60.038,1558268105,"201051344000867","174011545737251",27.51,8.00,0,297.26,340.25,6.2,4.0,0.013,1282188.3,1282188.3,306,0,0,0,L,1122011218,1,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268147,488115.00
05/19/2019 08:15,2,0.242,ACTIVE,212.61,337.84,60.017,1558268105,"201051344000633","174011545737251",27.04,7.00,0,295.76,342.95,6.6,4.5,0.004,1279535.7,1279535.7,308,0,0,0,L,1122011218,1,121.33,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268148,488116.00
05/19/2019 08:15,2,0.260,ACTIVE,210.80,332.43,60.017,1558268105,"201051344000955","174011545737251",27.59,7.30,0,294.56,337.24,7.3,5.1,0.013,1304594.8,1304594.8,306,0,0,0,L,1122011218,1,120.88,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268149,488117.00
05/19/2019 08:15,2,0.238,ALERT,212.16,335.74,60.001,1558268105,"201051344000648","174011545737251",27.81,7.00,0,297.26,341.15,6.7,4.6,0.013,1294482.2,1294482.2,307,0,0,0,L,1122011218,1,120.65,121.78,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268151,488118.00
05/19/2019 08:15,2,0.211,ACTIVE,212.16,336.04,60.012,1558268105,"201051344000645","174011545737251",28.01,8.00,0,297.87,340.25,6.0,3.9,0.009,1299569.6,1299569.6,306,0,0,0,L,1122011218,1,121.10,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268152,488119.00
05/19/2019 08:15,2,0.225,ALERT,211.93,335.74,60.012,1558268105,"201051344000569","174011545737251",28.15,7.30,0,299.07,340.85,6.5,4.3,0.013,1315922.8,1315922.8,308,0,0,0,L,1122011218,1,120.42,121.78,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268154,488120.00
05/19/2019 08:15,2,0.266,ALERT,212.38,339.65,60.001,1558268105,"179051228000119","174011545737251",29.22,10.00,0,296.36,344.15,7.9,5.7,0.004,102659.2,102659.2,309,0,0,0,L,46974696,1,121.10,122.23,0000,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558268156,488121.00
05/19/2019 08:30,2,0.273,ACTIVE,211.93,335.74,59.980,1558269004,"201051344000579","174011545737251",28.43,7.30,0,318.61,355.28,7.9,5.7,0.013,1316038.0,1316038.0,309,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269006,488122.00
05/19/2019 08:30,2,0.242,ACTIVE,211.70,333.03,60.001,1558269004,"201051344001025","174011545737251",28.41,7.00,0,323.41,345.06,7.0,4.8,0.018,1298970.9,1298970.9,309,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269007,488123.00
05/19/2019 08:30,2,0.275,ACTIVE,211.93,334.84,59.975,1558269004,"201051344001093","174011545737251",28.13,8.00,0,313.20,354.07,7.9,5.7,0.022,1282317.7,1282317.7,310,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269008,488124.00
05/19/2019 08:30,2,0.240,ACTIVE,211.70,335.44,59.996,1558269004,"201051344000458","174011545737251",28.78,8.50,0,311.39,355.58,7.0,4.8,0.018,1298632.4,1298632.4,307,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269009,488125.00
05/19/2019 08:30,2,0.270,ACTIVE,211.70,333.33,60.022,1558269004,"201051344000890","174011545737251",28.07,7.70,0,312.59,356.18,7.7,5.5,0.018,1297190.2,1297190.2,310,0,0,0,L,1122011218,1,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269010,488126.00
05/19/2019 08:30,2,0.213,ALERT,211.48,336.64,59.969,1558269004,"201051344000988","174011545737251",18.43,7.00,0,294.56,339.95,4.0,1.9,0.004,998586.4,998586.4,311,0,0,0,L,1122011218,1,120.42,121.78,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269012,488127.00
05/19/2019 08:30,2,0.246,ACTIVE,212.38,335.14,59.985,1558269004,"201051344000582","174011545737251",28.19,7.00,0,322.21,345.96,7.0,4.9,0.013,1275626.8,1275626.8,308,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269013,488128.00
05/19/2019 08:30,2,0.238,ACTIVE,211.93,335.74,59.980,1558269004,"201051344000868","174011545737251",27.91,7.30,0,312.89,359.78,6.7,4.6,0.013,1284104.2,1284104.2,308,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269013,488129.00
05/19/2019 08:30,2,0.256,ACTIVE,212.16,337.24,60.006,1558269004,"201051344000576","174011545737251",27.61,7.70,0,308.09,359.48,7.2,5.0,0.013,1301843.6,1301843.6,309,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269015,488130.00
05/19/2019 08:30,2,0.225,ACTIVE,211.93,335.44,60.006,1558269004,"201051344001158","174011545737251",28.11,6.30,0,312.89,360.08,6.4,4.3,0.013,1278615.3,1278615.3,309,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269015,488131.00
05/19/2019 08:30,2,0.238,ACTIVE,211.93,334.54,60.001,1558269004,"201051344000917","174011545737251",28.11,8.50,0,311.99,355.58,6.8,4.6,0.018,1292172.4,1292172.4,310,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269016,488132.00
05/19/2019 08:30,2,0.197,ACTIVE,211.93,296.96,59.980,1558269004,"201051344000417","174011545737251",21.05,6.30,0,293.96,306.28,4.2,2.2,0.000,1033381.8,1033381.8,309,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269017,488133.00
05/19/2019 08:30,2,0.242,ACTIVE,212.16,335.44,60.001,1558269004,"201051344000685","174011545737251",27.91,7.30,0,308.09,359.78,6.9,4.7,0.018,1298604.7,1298604.7,311,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269018,488134.00
05/19/2019 08:30,2,0.260,ACTIVE,211.93,334.54,60.006,1558269004,"201051344000651","174011545737251",28.19,6.70,0,319.51,351.07,7.5,5.3,0.009,1291823.8,1291823.8,308,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269019,488135.00
05/19/2019 08:30,2,0.254,ACTIVE,211.48,335.44,60.012,1558269004,"201051344000594","174011545737251",28.09,7.30,0,314.10,356.78,7.2,5.1,0.022,1303700.0,1303700.0,309,0,0,0,L,1122011218,1,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269020,488136.00
05/19/2019 08:30,2,0.256,ACTIVE,211.93,335.74,60.006,1558269004,"201051344000469","174011545737251",28.77,6.30,0,313.80,359.78,7.5,5.3,0.013,1283793.3,1283793.3,310,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269021,488137.00
05/19/2019 08:30,2,0.244,ACTIVE,211.93,334.54,60.001,1558269004,"201051344000585","174011545737251",28.92,7.70,0,324.32,345.06,7.2,5.0,0.018,1305491.6,1305491.6,309,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269022,488138.00
05/19/2019 08:30,2,0.248,ACTIVE,212.38,336.94,59.996,1558269004,"201051344000853","174011545737251",25.90,7.00,0,315.30,362.79,6.5,4.4,0.013,1307098.9,1307098.9,309,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269023,488139.00
05/19/2019 08:30,2,0.211,ACTIVE,212.16,334.84,59.980,1558269004,"201051344001145","174011545737251",29.10,7.30,0,316.20,352.87,6.2,4.1,0.018,1306852.6,1306852.6,309,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269024,488140.00
05/19/2019 08:30,2,0.264,ACTIVE,211.93,334.54,60.006,1558269004,"201051344000438","174011545737251",28.57,7.00,0,317.10,351.97,7.7,5.5,0.018,1300099.5,1300099.5,309,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269025,488141.00
05/19/2019 08:30,2,0.236,ACTIVE,211.48,333.03,60.001,1558269004,"201051344001135","174011545737251",28.63,7.30,0,326.72,339.04,6.8,4.7,0.018,1286969.2,1286969.2,308,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269026,488142.00
05/19/2019 08:30,2,0.238,ACTIVE,211.93,335.44,60.001,1558269004,"201051344000983","174011545737251",28.05,7.30,0,313.20,360.08,6.8,4.6,0.018,1305046.4,1305046.4,308,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269027,488143.00
05/19/2019 08:30,2,0.244,ACTIVE,211.70,333.63,60.006,1558269004,"201051344001203","174011545737251",27.81,7.30,0,323.41,345.66,6.9,4.7,0.027,1294732.2,1294732.2,308,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269028,488144.00
05/19/2019 08:30,2,0.254,ACTIVE,211.70,333.63,59.996,1558269004,"201051344001230","174011545737251",26.64,7.30,0,307.78,356.78,6.8,4.7,0.009,1290578.7,1290578.7,310,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269029,488145.00
05/19/2019 08:30,2,0.240,ACTIVE,211.48,334.24,60.006,1558269004,"201051344000646","174011545737251",28.78,7.00,0,320.11,348.96,7.0,4.9,0.018,1284332.1,1284332.1,308,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269030,488146.00
05/19/2019 08:30,2,0.236,ALERT,212.16,334.84,59.959,1558269004,"201051344000867","174011545737251",27.73,8.00,0,298.17,339.95,6.7,4.5,0.013,1282189.3,1282189.3,307,0,0,0,L,1122011218,1,121.10,121.55,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269031,488147.00
05/19/2019 08:30,2,0.246,ALERT,212.38,338.14,60.006,1558269004,"201051344000633","174011545737251",28.69,7.30,0,295.16,342.65,7.2,5.0,0.018,1279536.8,1279536.8,309,0,0,0,L,1122011218,1,121.10,122.01,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269033,488148.00
05/19/2019 08:30,2,0.271,ACTIVE,211.48,333.93,60.001,1558269004,"201051344000955","174011545737251",28.55,7.30,0,318.91,344.76,7.9,5.7,0.018,1304596.1,1304596.1,307,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269034,488149.00
05/19/2019 08:30,2,0.248,ACTIVE,211.70,335.44,60.001,1558269004,"201051344000648","174011545737251",28.69,7.00,0,315.30,358.58,7.2,5.1,0.013,1294483.3,1294483.3,309,0,0,0,L,1122011218,1,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269035,488150.00
05/19/2019 08:30,2,0.227,ACTIVE,212.16,336.34,60.012,1558269004,"201051344000645","174011545737251",28.19,8.00,0,318.61,349.86,6.5,4.3,0.018,1299570.6,1299570.6,307,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269036,488151.00
05/19/2019 08:30,2,0.234,ACTIVE,211.70,335.74,60.006,1558269004,"201051344000569","174011545737251",29.28,7.30,0,322.51,350.47,7.0,4.8,0.018,1315923.8,1315923.8,310,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269037,488152.00
05/19/2019 08:30,2,0.283,ACTIVE,212.16,339.04,60.006,1558269004,"179051228000119","174011545737251",28.90,10.00,0,295.76,343.85,8.3,6.1,0.009,102660.6,102660.6,311,0,0,0,L,46974696,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269038,488153.00
05/19/2019 08:45,2,0.281,ACTIVE,211.70,335.74,60.001,1558269904,"201051344000579","174011545737251",30.40,7.30,0,331.23,340.55,8.7,6.5,0.022,1316039.6,1316039.6,310,0,0,0,L,1122011218,1,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269905,488154.00
05/19/2019 08:45,2,0.271,ACTIVE,211.03,332.73,60.012,1558269904,"201051344001025","174011545737251",28.82,7.00,0,328.52,339.65,8.0,5.8,0.027,1298972.3,1298972.3,310,0,0,0,L,1122011218,1,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269906,488155.00
05/19/2019 08:45,2,0.301,ACTIVE,211.25,333.93,59.985,1558269904,"201051344001093","174011545737251",29.12,8.00,0,328.22,339.95,8.9,6.6,0.022,1282319.2,1282319.2,311,0,0,0,L,1122011218,1,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269907,488156.00
05/19/2019 08:45,2,0.271,ACTIVE,211.48,335.44,60.017,1558269904,"201051344000458","174011545737251",28.53,8.50,0,325.82,344.45,7.9,5.7,0.027,1298633.7,1298633.7,308,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269908,488157.00
05/19/2019 08:45,2,0.291,ACTIVE,211.03,333.03,60.006,1558269904,"201051344000890","174011545737251",29.26,7.70,0,327.92,339.34,8.7,6.4,0.027,1297191.6,1297191.6,311,0,0,0,L,1122011218,1,121.55,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269909,488158.00
05/19/2019 08:45,2,0.246,ACTIVE,211.48,336.04,60.006,1558269904,"201051344000988","174011545737251",18.49,7.00,0,294.26,339.95,4.7,2.6,0.009,998587.0,998587.0,313,0,0,0,L,1122011218,1,120.42,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269910,488159.00
05/19/2019 08:45,2,0.279,ACTIVE,211.70,334.24,60.012,1558269904,"201051344000582","174011545737251",28.37,7.00,0,328.82,339.04,8.1,5.8,0.031,1275628.1,1275628.1,309,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269911,488160.00
05/19/2019 08:45,2,0.258,ACTIVE,211.48,335.44,60.022,1558269904,"201051344000868","174011545737251",29.20,7.30,0,330.03,340.85,7.7,5.5,0.022,1284105.5,1284105.5,309,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269912,488161.00
05/19/2019 08:45,2,0.271,ACTIVE,212.16,337.54,60.006,1558269904,"201051344000576","174011545737251",29.04,7.30,0,324.32,346.86,8.0,5.8,0.022,1301845.0,1301845.0,310,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269913,488162.00
05/19/2019 08:45,2,0.250,ACTIVE,211.70,335.74,60.022,1558269904,"201051344001158","174011545737251",28.92,6.30,0,330.03,341.45,7.3,5.1,0.027,1278616.4,1278616.4,310,0,0,0,L,1122011218,1,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269914,488163.00
05/19/2019 08:45,2,0.260,ACTIVE,211.25,334.24,60.012,1558269904,"201051344000917","174011545737251",28.98,8.50,0,327.02,340.25,7.6,5.4,0.022,1292173.7,1292173.7,311,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269915,488164.00
05/19/2019 08:45,2,0.199,ACTIVE,211.25,296.66,60.006,1558269904,"201051344000417","174011545737251",21.37,6.30,0,295.16,317.70,4.3,2.3,0.000,1033382.3,1033382.3,310,0,0,0,L,1122011218,1,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269916,488165.00
05/19/2019 08:45,2,0.271,ACTIVE,211.48,334.84,60.012,1558269904,"201051344000685","174011545737251",28.33,7.30,0,327.92,341.45,7.8,5.6,0.027,1298606.0,1298606.0,312,0,0,0,L,1122011218,1,122.01,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269917,488166.00
05/19/2019 08:45,2,0.275,ACTIVE,211.25,334.24,60.022,1558269904,"201051344000651","174011545737251",29.42,6.70,0,328.52,339.34,8.2,6.0,0.018,1291825.2,1291825.2,309,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269917,488167.00
05/19/2019 08:45,2,0.281,ACTIVE,211.48,335.74,60.022,1558269904,"201051344000594","174011545737251",28.49,7.70,0,328.22,340.25,8.1,5.9,0.031,1303701.3,1303701.3,310,0,0,0,L,1122011218,1,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269918,488168.00
05/19/2019 08:45,2,0.277,ACTIVE,211.93,336.34,60.022,1558269904,"201051344000469","174011545737251",29.10,6.70,0,326.72,344.45,8.2,6.0,0.022,1283794.7,1283794.7,311,0,0,0,L,1122011218,1,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269919,488169.00
05/19/2019 08:45,2,0.271,ACTIVE,211.48,334.24,60.012,1558269904,"201051344000585","174011545737251",29.46,7.70,0,328.52,339.34,8.2,6.0,0.022,1305493.0,1305493.0,310,0,0,0,L,1122011218,1,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269920,488170.00
05/19/2019 08:45,2,0.275,ACTIVE,212.38,337.24,60.022,1558269904,"201051344000853","174011545737251",27.83,7.00,0,330.93,344.76,7.8,5.6,0.022,1307100.1,1307100.1,310,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269921,488171.00
05/19/2019 08:45,2,0.248,ACTIVE,211.48,334.54,59.996,1558269904,"201051344001145","174011545737251",29.26,7.00,0,329.13,340.55,7.4,5.2,0.022,1306853.8,1306853.8,310,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269922,488172.00
05/19/2019 08:45,2,0.279,ACTIVE,211.48,334.24,60.012,1558269904,"201051344000438","174011545737251",29.98,7.00,0,328.22,339.65,8.5,6.3,0.022,1300101.0,1300101.0,310,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269923,488173.00
05/19/2019 08:45,2,0.266,ACTIVE,210.80,332.43,60.012,1558269904,"201051344001135","174011545737251",29.34,7.30,0,328.22,338.74,7.9,5.7,0.031,1286970.5,1286970.5,309,0,0,0,L,1122011218,1,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269924,488174.00
05/19/2019 08:45,2,0.262,ACTIVE,211.70,335.44,60.038,1558269904,"201051344000983","174011545737251",28.65,7.30,0,330.03,339.95,7.6,5.4,0.022,1305047.6,1305047.6,309,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269925,488175.00
05/19/2019 08:45,2,0.273,ACTIVE,211.25,333.93,60.022,1558269904,"201051344001203","174011545737251",27.99,7.70,0,329.43,340.25,7.8,5.6,0.027,1294733.4,1294733.4,309,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269926,488176.00
05/19/2019 08:45,2,0.270,ACTIVE,211.25,333.33,60.043,1558269904,"201051344001230","174011545737251",28.51,7.30,0,326.42,340.55,7.8,5.6,0.018,1290580.0,1290580.0,311,0,0,0,L,1122011218,1,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269927,488177.00
05/19/2019 08:45,2,0.275,ACTIVE,211.03,333.93,60.022,1558269904,"201051344000646","174011545737251",28.27,7.30,0,328.22,339.34,7.9,5.7,0.027,1284333.5,1284333.5,309,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269928,488178.00
05/19/2019 08:45,2,0.258,ACTIVE,211.93,335.44,60.028,1558269904,"201051344000867","174011545737251",29.06,8.00,0,329.13,346.26,7.6,5.4,0.022,1282190.5,1282190.5,309,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269929,488179.00
05/19/2019 08:45,2,0.266,ACTIVE,212.38,338.14,60.022,1558269904,"201051344000633","174011545737251",29.38,7.30,0,319.81,356.18,8.0,5.7,0.018,1279538.1,1279538.1,311,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269929,488180.00
05/19/2019 08:45,2,0.287,ACTIVE,210.80,333.03,60.028,1558269904,"201051344000955","174011545737251",29.66,7.70,0,327.62,339.65,8.7,6.5,0.027,1304597.6,1304597.6,308,0,0,0,L,1122011218,1,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269930,488181.00
05/19/2019 08:45,2,0.275,ACTIVE,211.93,336.04,60.017,1558269904,"201051344000648","174011545737251",28.73,7.00,0,330.63,340.85,8.1,5.9,0.027,1294484.7,1294484.7,310,0,0,0,L,1122011218,1,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269931,488182.00
05/19/2019 08:45,2,0.250,ACTIVE,212.16,336.34,60.022,1558269904,"201051344000645","174011545737251",28.96,8.00,0,330.63,341.75,7.4,5.2,0.027,1299571.8,1299571.8,308,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269932,488183.00
05/19/2019 08:45,2,0.258,ACTIVE,211.70,336.04,60.033,1558269904,"201051344000569","174011545737251",29.72,7.30,0,330.03,340.25,7.8,5.6,0.022,1315925.2,1315925.2,311,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269933,488184.00
05/19/2019 08:45,2,0.318,ALERT,212.16,339.34,60.028,1558269904,"179051228000119","174011545737251",29.00,10.00,0,295.76,344.15,9.4,7.1,0.022,102662.2,102662.2,312,0,0,0,L,46974696,1,120.88,122.01,0000,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558269935,488185.00
05/19/2019 09:00,2,0.312,ACTIVE,211.48,333.93,60.006,1558270804,"201051344000579","174011545737251",28.59,7.30,0,329.73,341.45,9.1,6.9,0.031,1316041.2,1316041.2,311,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270806,488186.00
05/19/2019 09:00,2,0.285,ACTIVE,211.70,332.43,60.006,1558270804,"201051344001025","174011545737251",29.00,7.00,0,327.92,338.74,8.4,6.2,0.031,1298973.8,1298973.8,311,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270807,488187.00
05/19/2019 09:00,2,0.311,ACTIVE,211.93,333.93,60.001,1558270804,"201051344001093","174011545737251",29.24,8.00,0,327.62,339.65,9.2,7.0,0.031,1282320.9,1282320.9,312,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270808,488188.00
05/19/2019 09:00,2,0.281,ACTIVE,211.48,333.33,59.953,1558270804,"201051344000458","174011545737251",28.75,8.50,0,330.33,341.15,8.2,6.0,0.027,1298635.2,1298635.2,309,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270808,488189.00
05/19/2019 09:00,2,0.299,ACTIVE,211.93,333.33,60.012,1558270804,"201051344000890","174011545737251",29.64,7.70,0,327.32,339.34,9.0,6.8,0.027,1297193.3,1297193.3,312,0,0,0,L,1122011218,1,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270809,488190.00
05/19/2019 09:00,2,0.256,ACTIVE,211.25,335.14,60.001,1558270804,"201051344000988","174011545737251",18.87,7.00,0,322.81,347.16,4.9,2.8,0.013,998587.6,998587.6,314,0,0,0,L,1122011218,1,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270810,488191.00
05/19/2019 09:00,2,0.289,ACTIVE,212.38,334.24,59.975,1558270804,"201051344000582","174011545737251",28.35,7.00,0,327.92,339.65,8.4,6.2,0.031,1275629.6,1275629.6,310,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270811,488192.00
05/19/2019 09:00,2,0.281,ACTIVE,211.48,333.93,60.001,1558270804,"201051344000868","174011545737251",28.13,7.30,0,330.33,340.85,8.1,5.8,0.027,1284106.9,1284106.9,310,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270812,488193.00
