ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 09:00,2,0.281,ACTIVE,211.93,334.84,60.001,1558270804,"201051344000576","174011545737251",29.42,7.30,0,331.23,342.95,8.4,6.2,0.022,1301846.4,1301846.4,311,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270813,488194.00
05/19/2019 09:00,2,0.264,ACTIVE,211.48,333.63,60.022,1558270804,"201051344001158","174011545737251",28.78,6.30,0,329.73,341.15,7.8,5.6,0.031,1278617.7,1278617.7,311,0,0,0,L,1122011218,1,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270814,488195.00
05/19/2019 09:00,2,0.262,ACTIVE,212.16,334.24,59.990,1558270804,"201051344000917","174011545737251",29.70,8.50,0,327.02,339.34,7.9,5.7,0.027,1292175.1,1292175.1,312,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270815,488196.00
05/19/2019 09:00,2,0.201,ACTIVE,211.93,296.36,59.996,1558270804,"201051344000417","174011545737251",21.53,6.00,0,292.46,327.02,4.4,2.4,0.000,1033382.9,1033382.9,311,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270816,488197.00
05/19/2019 09:00,2,0.283,ACTIVE,212.38,334.24,59.990,1558270804,"201051344000685","174011545737251",28.47,7.30,0,328.52,340.25,8.2,6.0,0.035,1298607.4,1298607.4,313,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270817,488198.00
05/19/2019 09:00,2,0.287,ACTIVE,212.16,334.24,59.990,1558270804,"201051344000651","174011545737251",29.54,6.70,0,327.92,339.34,8.6,6.4,0.027,1291826.7,1291826.7,310,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270818,488199.00
05/19/2019 09:00,2,0.279,ACTIVE,211.25,333.93,60.022,1558270804,"201051344000594","174011545737251",29.68,7.30,0,328.52,340.85,8.4,6.2,0.031,1303702.9,1303702.9,311,0,0,0,L,1122011218,1,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270819,488200.00
05/19/2019 09:00,2,0.289,ACTIVE,211.70,334.54,59.990,1558270804,"201051344000469","174011545737251",29.14,6.30,0,329.43,341.45,8.6,6.3,0.027,1283796.2,1283796.2,312,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270820,488201.00
05/19/2019 09:00,2,0.285,ACTIVE,212.16,334.54,60.028,1558270804,"201051344000585","174011545737251",29.56,7.30,0,327.32,339.95,8.6,6.3,0.035,1305494.5,1305494.5,311,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270821,488202.00
05/19/2019 09:00,2,0.281,ACTIVE,212.83,336.94,59.985,1558270804,"201051344000853","174011545737251",28.39,7.00,0,331.83,343.25,8.2,5.9,0.031,1307101.5,1307101.5,311,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270822,488203.00
05/19/2019 09:00,2,0.256,ACTIVE,212.38,334.54,59.990,1558270804,"201051344001145","174011545737251",29.62,7.00,0,328.82,339.65,7.7,5.5,0.027,1306855.1,1306855.1,311,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270823,488204.00
05/19/2019 09:00,2,0.295,ACTIVE,212.38,334.84,59.943,1558270804,"201051344000438","174011545737251",30.04,7.00,0,328.52,339.34,9.0,6.8,0.022,1300102.6,1300102.6,311,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270824,488205.00
05/19/2019 09:00,2,0.275,ACTIVE,211.93,333.33,59.990,1558270804,"201051344001135","174011545737251",29.58,7.30,0,327.62,338.44,8.3,6.1,0.035,1286971.9,1286971.9,310,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270824,488206.00
05/19/2019 09:00,2,0.270,ACTIVE,212.38,334.54,59.980,1558270804,"201051344000983","174011545737251",29.20,7.30,0,329.73,340.55,8.0,5.8,0.031,1305049.0,1305049.0,310,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270825,488207.00
05/19/2019 09:00,2,0.279,ACTIVE,212.16,333.93,59.980,1558270804,"201051344001203","174011545737251",28.55,7.30,0,328.52,339.95,8.1,5.9,0.027,1294734.9,1294734.9,310,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270826,488208.00
05/19/2019 09:00,2,0.285,ACTIVE,211.93,333.63,60.012,1558270804,"201051344001230","174011545737251",28.23,7.30,0,327.02,338.44,8.2,6.0,0.031,1290581.4,1290581.4,312,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270827,488209.00
05/19/2019 09:00,2,0.281,ACTIVE,211.70,333.93,60.012,1558270804,"201051344000646","174011545737251",28.77,7.00,0,327.02,338.74,8.3,6.1,0.027,1284334.9,1284334.9,310,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270828,488210.00
05/19/2019 09:00,2,0.270,ACTIVE,212.61,334.84,59.985,1558270804,"201051344000867","174011545737251",29.12,8.00,0,330.33,340.85,8.0,5.8,0.027,1282191.9,1282191.9,310,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270829,488211.00
05/19/2019 09:00,2,0.273,ACTIVE,212.83,337.24,59.964,1558270804,"201051344000633","174011545737251",30.02,7.00,0,330.93,343.55,8.3,6.1,0.022,1279539.6,1279539.6,312,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270830,488212.00
05/19/2019 09:00,2,0.307,ACTIVE,211.70,333.63,59.985,1558270804,"201051344000955","174011545737251",29.50,7.30,0,327.32,337.84,9.2,7.0,0.031,1304599.2,1304599.2,309,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270831,488213.00
05/19/2019 09:00,2,0.285,ACTIVE,212.61,335.14,59.985,1558270804,"201051344000648","174011545737251",29.08,7.00,0,330.63,341.15,8.4,6.2,0.027,1294486.1,1294486.1,311,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270832,488214.00
05/19/2019 09:00,2,0.264,ACTIVE,212.83,335.74,59.980,1558270804,"201051344000645","174011545737251",29.10,8.00,0,330.93,341.75,7.8,5.6,0.027,1299573.1,1299573.1,309,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270833,488215.00
05/19/2019 09:00,2,0.271,ACTIVE,212.38,335.14,59.980,1558270804,"201051344000569","174011545737251",29.64,7.30,0,330.03,341.45,8.2,6.0,0.031,1315926.6,1315926.6,312,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270834,488216.00
05/19/2019 09:00,2,0.332,ACTIVE,212.61,339.04,59.943,1558270804,"179051228000119","174011545737251",29.14,10.00,0,331.53,348.36,9.8,7.6,0.027,102664.0,102664.0,314,0,0,0,L,46974696,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558270835,488217.00
05/19/2019 09:15,2,0.332,ACTIVE,211.93,335.44,59.969,1558271704,"201051344000579","174011545737251",29.58,7.00,0,328.82,339.34,10.0,7.7,0.035,1316043.1,1316043.1,312,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271705,488218.00
05/19/2019 09:15,2,0.314,ACTIVE,211.48,332.43,59.964,1558271704,"201051344001025","174011545737251",29.02,6.70,0,327.92,338.14,9.3,7.0,0.044,1298975.5,1298975.5,312,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271706,488219.00
05/19/2019 09:15,2,0.348,ACTIVE,211.70,333.33,59.975,1558271704,"201051344001093","174011545737251",28.69,7.70,0,327.62,338.74,10.1,7.8,0.040,1282322.8,1282322.8,313,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271707,488220.00
05/19/2019 09:15,2,0.309,ACTIVE,211.93,334.84,59.985,1558271704,"201051344000458","174011545737251",29.16,8.00,0,328.22,339.65,9.1,6.9,0.035,1298636.9,1298636.9,310,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271708,488221.00
05/19/2019 09:15,2,0.338,ACTIVE,211.48,332.73,59.985,1558271704,"201051344000890","174011545737251",28.82,7.30,0,327.62,340.85,9.9,7.6,0.040,1297195.1,1297195.1,313,0,0,0,L,1122011218,1,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271709,488222.00
05/19/2019 09:15,2,0.297,ACTIVE,211.70,335.74,59.948,1558271704,"201051344000988","174011545737251",18.41,6.70,0,326.12,341.15,5.5,3.4,0.018,998588.5,998588.5,315,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271710,488223.00
05/19/2019 09:15,2,0.314,ACTIVE,212.16,333.93,59.985,1558271704,"201051344000582","174011545737251",28.84,7.00,0,328.52,340.25,9.2,7.0,0.040,1275631.3,1275631.3,311,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271711,488224.00
05/19/2019 09:15,2,0.299,ACTIVE,211.93,335.44,59.980,1558271704,"201051344000868","174011545737251",29.14,7.00,0,328.52,339.95,8.9,6.6,0.035,1284108.5,1284108.5,311,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271712,488225.00
05/19/2019 09:15,2,0.312,ACTIVE,212.38,336.64,59.980,1558271704,"201051344000576","174011545737251",29.02,7.00,0,329.43,340.55,9.2,7.0,0.031,1301848.2,1301848.2,312,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271712,488226.00
05/19/2019 09:15,2,0.289,ACTIVE,212.16,335.44,59.980,1558271704,"201051344001158","174011545737251",29.30,6.00,0,327.92,339.65,8.6,6.4,0.040,1278619.3,1278619.3,312,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271713,488227.00
05/19/2019 09:15,2,0.303,ACTIVE,211.93,333.63,59.985,1558271704,"201051344000917","174011545737251",28.69,8.00,0,326.72,339.04,8.8,6.6,0.035,1292176.7,1292176.7,313,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271714,488228.00
05/19/2019 09:15,2,0.373,ALERT,211.93,333.03,59.985,1558271704,"201051344000417","174011545737251",18.71,6.70,0,294.56,336.94,7.1,4.9,0.022,1033384.0,1033384.0,312,0,0,0,L,1122011218,1,121.33,121.10,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271716,488229.00
05/19/2019 09:15,2,0.311,ACTIVE,211.93,334.84,59.980,1558271704,"201051344000685","174011545737251",28.63,7.00,0,327.92,340.25,9.0,6.8,0.035,1298609.1,1298609.1,314,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271717,488230.00
05/19/2019 09:15,2,0.330,ACTIVE,211.70,333.63,59.985,1558271704,"201051344000651","174011545737251",28.57,6.30,0,328.52,339.04,9.6,7.3,0.040,1291828.5,1291828.5,311,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271718,488231.00
05/19/2019 09:15,2,0.316,ACTIVE,211.70,334.54,59.969,1558271704,"201051344000594","174011545737251",28.98,7.30,0,327.02,339.65,9.3,7.1,0.040,1303704.6,1303704.6,312,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271719,488232.00
05/19/2019 09:15,2,0.320,ACTIVE,211.93,335.14,59.980,1558271704,"201051344000469","174011545737251",28.69,6.00,0,327.32,340.25,9.3,7.1,0.031,1283797.9,1283797.9,313,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271720,488233.00
05/19/2019 09:15,2,0.316,ACTIVE,211.70,333.93,59.985,1558271704,"201051344000585","174011545737251",28.86,7.00,0,327.62,339.65,9.3,7.1,0.040,1305496.2,1305496.2,312,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271721,488234.00
05/19/2019 09:15,2,0.297,ACTIVE,212.38,336.64,59.980,1558271704,"201051344000853","174011545737251",29.80,6.70,0,331.23,342.05,9.0,6.7,0.031,1307103.2,1307103.2,312,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271722,488235.00
05/19/2019 09:15,2,0.287,ACTIVE,211.93,334.24,59.980,1558271704,"201051344001145","174011545737251",29.04,6.70,0,329.43,340.25,8.5,6.3,0.031,1306856.7,1306856.7,312,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271723,488236.00
05/19/2019 09:15,2,0.320,ACTIVE,211.70,333.63,59.975,1558271704,"201051344000438","174011545737251",30.02,6.70,0,328.52,340.25,9.8,7.5,0.035,1300104.5,1300104.5,312,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271724,488237.00
05/19/2019 09:15,2,0.316,ACTIVE,211.25,332.13,59.980,1558271704,"201051344001135","174011545737251",28.37,7.00,0,328.22,338.44,9.1,6.9,0.044,1286973.6,1286973.6,311,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271725,488238.00
05/19/2019 09:15,2,0.297,ACTIVE,211.93,334.24,59.985,1558271704,"201051344000983","174011545737251",29.14,7.00,0,329.13,339.95,8.8,6.6,0.035,1305050.6,1305050.6,311,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271726,488239.00
05/19/2019 09:15,2,0.307,ACTIVE,211.70,333.33,59.990,1558271704,"201051344001203","174011545737251",28.55,7.30,0,329.43,340.25,8.9,6.7,0.040,1294736.5,1294736.5,311,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271726,488240.00
05/19/2019 09:15,2,0.301,ACTIVE,211.48,332.43,59.990,1558271704,"201051344001230","174011545737251",28.98,7.00,0,327.02,338.44,8.9,6.6,0.035,1290583.1,1290583.1,313,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271727,488241.00
05/19/2019 09:15,2,0.316,ACTIVE,211.25,333.33,59.990,1558271704,"201051344000646","174011545737251",28.43,6.70,0,327.92,338.74,9.2,6.9,0.035,1284336.6,1284336.6,311,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271728,488242.00
05/19/2019 09:15,2,0.301,ACTIVE,212.16,334.24,59.996,1558271704,"201051344000867","174011545737251",28.96,7.70,0,330.33,340.25,8.9,6.6,0.035,1282193.5,1282193.5,311,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271729,488243.00
05/19/2019 09:15,2,0.311,ACTIVE,212.61,337.24,60.033,1558271704,"201051344000633","174011545737251",29.18,7.00,0,330.03,343.25,9.2,7.0,0.035,1279541.3,1279541.3,313,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271730,488244.00
05/19/2019 09:15,2,0.328,ACTIVE,211.25,332.73,59.969,1558271704,"201051344000955","174011545737251",29.92,7.00,0,327.02,338.44,9.9,7.7,0.035,1304601.2,1304601.2,310,0,0,0,L,1122011218,1,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271731,488245.00
05/19/2019 09:15,2,0.311,ACTIVE,212.16,335.14,59.948,1558271704,"201051344000648","174011545737251",29.12,6.70,0,330.33,340.55,9.2,7.0,0.035,1294487.9,1294487.9,312,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271732,488246.00
05/19/2019 09:15,2,0.291,ACTIVE,212.38,336.04,59.985,1558271704,"201051344000645","174011545737251",29.06,8.00,0,330.33,340.85,8.6,6.4,0.035,1299574.6,1299574.6,310,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271733,488247.00
05/19/2019 09:15,2,0.295,ACTIVE,211.93,335.44,59.996,1558271704,"201051344000569","174011545737251",29.92,7.30,0,330.03,339.95,9.0,6.8,0.035,1315928.2,1315928.2,313,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271734,488248.00
05/19/2019 09:15,2,0.352,ACTIVE,212.16,339.04,59.975,1558271704,"179051228000119","174011545737251",29.76,10.00,0,331.23,345.96,10.6,8.3,0.035,102666.1,102666.1,315,0,0,0,L,46974696,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558271735,488249.00
05/19/2019 09:30,2,0.312,ACTIVE,211.93,334.84,59.990,1558272604,"201051344000579","174011545737251",30.83,7.00,0,329.73,340.85,9.8,7.6,0.031,1316045.0,1316045.0,313,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272605,488250.00
05/19/2019 09:30,2,0.312,ACTIVE,211.48,332.13,60.017,1558272604,"201051344001025","174011545737251",28.98,6.70,0,327.32,338.74,9.2,7.0,0.035,1298977.2,1298977.2,313,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272606,488251.00
05/19/2019 09:30,2,0.346,ACTIVE,211.70,333.93,60.033,1558272604,"201051344001093","174011545737251",28.71,7.70,0,327.32,339.04,10.1,7.8,0.035,1282324.8,1282324.8,314,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272607,488252.00
05/19/2019 09:30,2,0.311,ACTIVE,211.70,334.54,59.996,1558272604,"201051344000458","174011545737251",28.90,8.00,0,328.22,340.55,9.1,6.9,0.035,1298638.6,1298638.6,311,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272608,488253.00
05/19/2019 09:30,2,0.338,ACTIVE,211.48,332.73,59.990,1558272604,"201051344000890","174011545737251",28.80,7.00,0,327.62,339.04,9.9,7.6,0.035,1297197.0,1297197.0,314,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272609,488254.00
05/19/2019 09:30,2,0.301,ACTIVE,211.93,336.04,60.006,1558272604,"201051344000988","174011545737251",17.87,6.70,0,327.92,341.45,5.5,3.4,0.018,998589.3,998589.3,316,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272610,488255.00
05/19/2019 09:30,2,0.318,ACTIVE,211.93,333.63,60.006,1558272604,"201051344000582","174011545737251",28.71,6.70,0,327.92,338.44,9.3,7.0,0.040,1275633.0,1275633.0,312,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272610,488256.00
05/19/2019 09:30,2,0.295,ACTIVE,211.70,335.44,60.006,1558272604,"201051344000868","174011545737251",29.62,7.00,0,328.82,341.45,8.9,6.6,0.031,1284110.2,1284110.2,312,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272611,488257.00
05/19/2019 09:30,2,0.303,ACTIVE,212.38,336.04,60.049,1558272604,"201051344000576","174011545737251",29.84,6.70,0,330.03,341.75,9.2,7.0,0.031,1301849.9,1301849.9,313,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272612,488258.00
05/19/2019 09:30,2,0.291,ACTIVE,211.93,335.44,60.012,1558272604,"201051344001158","174011545737251",28.98,6.00,0,329.73,341.45,8.6,6.4,0.040,1278620.9,1278620.9,313,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272613,488259.00
05/19/2019 09:30,2,0.297,ACTIVE,211.70,334.24,60.017,1558272604,"201051344000917","174011545737251",28.96,8.00,0,327.32,338.74,8.7,6.5,0.031,1292178.3,1292178.3,314,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272614,488260.00
05/19/2019 09:30,2,0.377,ACTIVE,211.70,333.03,60.012,1558272604,"201051344000417","174011545737251",18.43,6.30,0,327.02,338.44,7.1,4.9,0.022,1033385.3,1033385.3,314,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272615,488261.00
05/19/2019 09:30,2,0.309,ACTIVE,211.93,334.24,60.012,1558272604,"201051344000685","174011545737251",28.45,7.00,0,327.62,339.65,8.9,6.7,0.040,1298610.8,1298610.8,315,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272616,488262.00
05/19/2019 09:30,2,0.332,ACTIVE,211.70,333.93,60.012,1558272604,"201051344000651","174011545737251",27.77,6.00,0,328.52,339.34,9.4,7.1,0.035,1291830.3,1291830.3,312,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272617,488263.00
05/19/2019 09:30,2,0.316,ACTIVE,211.48,335.44,60.001,1558272604,"201051344000594","174011545737251",28.88,7.00,0,328.82,339.95,9.3,7.0,0.035,1303706.3,1303706.3,313,0,0,0,L,1122011218,1,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272618,488264.00
05/19/2019 09:30,2,0.326,ACTIVE,211.93,335.74,60.017,1558272604,"201051344000469","174011545737251",28.39,6.00,0,329.13,340.55,9.3,7.1,0.035,1283799.7,1283799.7,314,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272619,488265.00
05/19/2019 09:30,2,0.316,ACTIVE,211.70,334.24,60.006,1558272604,"201051344000585","174011545737251",28.94,7.00,0,327.62,339.04,9.3,7.1,0.035,1305498.0,1305498.0,313,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272620,488266.00
05/19/2019 09:30,2,0.307,ACTIVE,212.38,336.64,60.022,1558272604,"201051344000853","174011545737251",28.65,6.70,0,331.23,342.35,8.9,6.7,0.035,1307104.9,1307104.9,313,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272621,488267.00
05/19/2019 09:30,2,0.291,ACTIVE,211.70,333.93,60.017,1558272604,"201051344001145","174011545737251",28.77,6.70,0,328.82,339.04,8.5,6.3,0.035,1306858.2,1306858.2,313,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272622,488268.00
05/19/2019 09:30,2,0.330,ACTIVE,211.70,334.24,60.043,1558272604,"201051344000438","174011545737251",29.16,6.70,0,327.62,339.65,9.8,7.5,0.035,1300106.4,1300106.4,313,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272622,488269.00
05/19/2019 09:30,2,0.312,ACTIVE,211.25,332.73,60.012,1558272604,"201051344001135","174011545737251",28.77,6.70,0,327.62,339.04,9.1,6.9,0.035,1286975.3,1286975.3,312,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272623,488270.00
05/19/2019 09:30,2,0.295,ACTIVE,211.70,334.84,60.012,1558272604,"201051344000983","174011545737251",29.04,7.00,0,329.13,340.55,8.7,6.5,0.035,1305052.2,1305052.2,312,0,0,0,L,1122011218,1,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272624,488271.00
05/19/2019 09:30,2,0.311,ACTIVE,211.48,333.03,59.996,1558272604,"201051344001203","174011545737251",28.47,7.00,0,327.92,339.65,8.9,6.7,0.035,1294738.2,1294738.2,312,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272625,488272.00
05/19/2019 09:30,2,0.289,ACTIVE,211.48,333.03,60.017,1558272604,"201051344001230","174011545737251",29.76,7.00,0,326.72,338.14,8.7,6.5,0.031,1290584.7,1290584.7,314,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272626,488273.00
05/19/2019 09:30,2,0.314,ACTIVE,211.03,333.63,60.017,1558272604,"201051344000646","174011545737251",28.51,6.70,0,326.72,339.95,9.1,6.9,0.040,1284338.3,1284338.3,312,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272627,488274.00
05/19/2019 09:30,2,0.299,ACTIVE,211.93,334.24,60.017,1558272604,"201051344000867","174011545737251",29.16,7.30,0,329.13,340.85,8.9,6.6,0.035,1282195.2,1282195.2,312,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272628,488275.00
05/19/2019 09:30,2,0.309,ACTIVE,212.16,337.24,60.017,1558272604,"201051344000633","174011545737251",29.12,7.00,0,329.73,342.95,9.1,6.9,0.035,1279543.0,1279543.0,314,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272629,488276.00
05/19/2019 09:30,2,0.330,ACTIVE,211.03,332.73,60.017,1558272604,"201051344000955","174011545737251",29.82,7.00,0,326.72,338.74,10.0,7.7,0.035,1304603.1,1304603.1,311,0,0,0,L,1122011218,1,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272630,488277.00
05/19/2019 09:30,2,0.314,ACTIVE,211.93,335.14,60.028,1558272604,"201051344000648","174011545737251",28.88,6.70,0,330.03,340.85,9.2,7.0,0.035,1294489.6,1294489.6,313,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272631,488278.00
05/19/2019 09:30,2,0.293,ACTIVE,212.16,335.14,60.028,1558272604,"201051344000645","174011545737251",28.98,7.70,0,330.63,341.45,8.6,6.4,0.031,1299576.2,1299576.2,311,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272632,488279.00
05/19/2019 09:30,2,0.305,ACTIVE,211.93,334.84,60.028,1558272604,"201051344000569","174011545737251",29.10,7.00,0,330.03,340.85,9.1,6.8,0.035,1315929.9,1315929.9,314,0,0,0,L,1122011218,1,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272633,488280.00
05/19/2019 09:30,2,0.355,ACTIVE,212.16,338.14,60.022,1558272604,"179051228000119","174011545737251",29.50,10.00,0,330.93,345.06,10.6,8.3,0.035,102668.2,102668.2,316,0,0,0,L,46974696,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558272634,488281.00
05/19/2019 09:45,2,0.309,ACTIVE,212.83,336.04,60.038,1558273504,"201051344000579","174011545737251",29.24,6.70,0,330.03,341.15,9.2,7.0,0.031,1316046.8,1316046.8,314,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273505,488282.00
05/19/2019 09:45,2,0.289,ACTIVE,213.06,333.63,59.996,1558273504,"201051344001025","174011545737251",29.22,6.70,0,327.62,338.74,8.6,6.4,0.035,1298978.9,1298978.9,314,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273506,488283.00
05/19/2019 09:45,2,0.316,ACTIVE,213.29,335.44,60.022,1558273504,"201051344001093","174011545737251",29.44,7.70,0,327.32,339.65,9.4,7.2,0.035,1282326.7,1282326.7,315,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273507,488284.00
05/19/2019 09:45,2,0.293,ACTIVE,212.61,335.44,60.028,1558273504,"201051344000458","174011545737251",28.90,8.00,0,329.43,340.25,8.6,6.4,0.031,1298640.3,1298640.3,312,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273508,488285.00
05/19/2019 09:45,2,0.314,ACTIVE,213.06,334.24,60.006,1558273504,"201051344000890","174011545737251",28.94,7.00,0,327.32,339.95,9.2,7.0,0.031,1297198.9,1297198.9,315,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273509,488286.00
05/19/2019 09:45,2,0.273,ACTIVE,212.83,336.64,60.065,1558273504,"201051344000988","174011545737251",18.27,6.70,0,328.22,341.15,5.1,3.0,0.013,998590.1,998590.1,317,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273510,488287.00
05/19/2019 09:45,2,0.297,ACTIVE,213.74,335.14,60.028,1558273504,"201051344000582","174011545737251",28.78,6.70,0,327.92,339.04,8.7,6.5,0.035,1275634.7,1275634.7,313,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273511,488288.00
05/19/2019 09:45,2,0.273,ACTIVE,212.83,336.04,60.012,1558273504,"201051344000868","174011545737251",29.62,7.00,0,329.13,340.85,8.2,6.0,0.031,1284111.8,1284111.8,313,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273512,488289.00
05/19/2019 09:45,2,0.287,ACTIVE,213.29,337.24,60.033,1558273504,"201051344000576","174011545737251",29.60,7.00,0,329.43,341.75,8.6,6.4,0.027,1301851.6,1301851.6,314,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273513,488290.00
05/19/2019 09:45,2,0.268,ACTIVE,213.06,336.04,60.022,1558273504,"201051344001158","174011545737251",29.24,6.00,0,329.43,341.15,8.0,5.8,0.031,1278622.4,1278622.4,314,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273514,488291.00
05/19/2019 09:45,2,0.283,ACTIVE,213.51,336.04,60.033,1558273504,"201051344000917","174011545737251",28.41,8.00,0,327.32,339.65,8.2,6.0,0.027,1292179.9,1292179.9,315,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273514,488292.00
05/19/2019 09:45,2,0.344,ACTIVE,213.29,334.54,60.012,1558273504,"201051344000417","174011545737251",18.96,6.70,0,327.32,338.14,6.6,4.5,0.018,1033386.4,1033386.4,315,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273515,488293.00
05/19/2019 09:45,2,0.287,ACTIVE,213.51,335.74,60.049,1558273504,"201051344000685","174011545737251",28.63,7.00,0,327.92,340.25,8.3,6.1,0.031,1298612.4,1298612.4,316,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273516,488294.00
05/19/2019 09:45,2,0.305,ACTIVE,213.29,335.44,60.028,1558273504,"201051344000651","174011545737251",28.63,6.00,0,328.22,339.34,8.9,6.6,0.031,1291832.1,1291832.1,313,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273517,488295.00
05/19/2019 09:45,2,0.299,ACTIVE,212.61,336.04,60.022,1558273504,"201051344000594","174011545737251",28.69,7.00,0,328.22,340.85,8.8,6.5,0.027,1303708.0,1303708.0,314,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273518,488296.00
05/19/2019 09:45,2,0.291,ACTIVE,213.06,336.34,60.028,1558273504,"201051344000469","174011545737251",29.42,6.00,0,328.82,341.15,8.7,6.5,0.027,1283801.4,1283801.4,315,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273519,488297.00
05/19/2019 09:45,2,0.295,ACTIVE,213.51,335.14,60.022,1558273504,"201051344000585","174011545737251",28.82,7.30,0,327.32,339.65,8.7,6.5,0.027,1305499.7,1305499.7,314,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273520,488298.00
05/19/2019 09:45,2,0.285,ACTIVE,213.51,337.54,60.017,1558273504,"201051344000853","174011545737251",28.65,6.70,0,331.53,342.65,8.3,6.1,0.027,1307106.4,1307106.4,314,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273521,488299.00
05/19/2019 09:45,2,0.270,ACTIVE,213.51,335.14,60.017,1558273504,"201051344001145","174011545737251",28.71,6.70,0,328.52,339.95,7.9,5.7,0.027,1306859.7,1306859.7,314,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273522,488300.00
05/19/2019 09:45,2,0.301,ACTIVE,213.29,334.84,59.996,1558273504,"201051344000438","174011545737251",29.94,6.70,0,328.82,339.95,9.2,6.9,0.027,1300108.2,1300108.2,314,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273523,488301.00
05/19/2019 09:45,2,0.291,ACTIVE,212.83,333.63,60.001,1558273504,"201051344001135","174011545737251",28.71,6.70,0,327.92,339.04,8.5,6.2,0.031,1286977.0,1286977.0,313,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273524,488302.00
05/19/2019 09:45,2,0.270,ACTIVE,212.83,335.44,60.017,1558273504,"201051344000983","174011545737251",29.32,7.00,0,327.32,340.85,8.1,5.9,0.022,1305053.8,1305053.8,313,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273525,488303.00
05/19/2019 09:45,2,0.285,ACTIVE,213.29,334.24,60.049,1558273504,"201051344001203","174011545737251",28.33,7.30,0,328.52,340.25,8.2,6.0,0.031,1294739.8,1294739.8,313,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273526,488304.00
05/19/2019 09:45,2,0.291,ACTIVE,213.06,333.93,60.028,1558273504,"201051344001230","174011545737251",27.71,7.00,0,326.72,339.04,8.2,6.0,0.031,1290586.3,1290586.3,315,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273527,488305.00
05/19/2019 09:45,2,0.289,ACTIVE,212.83,335.14,60.017,1558273504,"201051344000646","174011545737251",28.69,6.70,0,327.02,338.74,8.5,6.2,0.031,1284340.0,1284340.0,313,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273528,488306.00
05/19/2019 09:45,2,0.277,ACTIVE,213.06,335.44,60.017,1558273504,"201051344000867","174011545737251",28.80,7.30,0,329.13,340.55,8.2,5.9,0.027,1282196.8,1282196.8,313,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273529,488307.00
05/19/2019 09:45,2,0.277,ACTIVE,213.06,337.84,60.017,1558273504,"201051344000633","174011545737251",30.00,6.70,0,330.03,342.65,8.4,6.2,0.031,1279544.6,1279544.6,315,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273530,488308.00
05/19/2019 09:45,2,0.320,ACTIVE,212.83,333.93,60.001,1558273504,"201051344000955","174011545737251",28.51,7.00,0,326.42,338.74,9.3,7.0,0.027,1304604.9,1304604.9,312,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273531,488309.00
05/19/2019 09:45,2,0.293,ACTIVE,213.06,335.74,60.012,1558273504,"201051344000648","174011545737251",28.71,6.70,0,329.43,340.85,8.5,6.3,0.027,1294491.3,1294491.3,314,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273532,488310.00
05/19/2019 09:45,2,0.271,ACTIVE,213.06,336.04,60.006,1558273504,"201051344000645","174011545737251",28.90,7.70,0,330.63,340.55,8.0,5.8,0.022,1299577.8,1299577.8,312,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273533,488311.00
05/19/2019 09:45,2,0.289,ACTIVE,212.83,336.04,60.017,1558273504,"201051344000569","174011545737251",28.57,7.00,0,328.52,340.55,8.4,6.2,0.031,1315931.5,1315931.5,315,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273534,488312.00
05/19/2019 09:45,2,0.334,ACTIVE,213.06,339.34,60.054,1558273504,"179051228000119","174011545737251",29.24,9.70,0,330.33,344.76,9.9,7.6,0.027,102670.2,102670.2,317,0,0,0,L,46974696,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558273535,488313.00
05/19/2019 10:00,2,0.326,ACTIVE,213.06,335.74,60.012,1558274404,"201051344000579","174011545737251",28.90,7.00,0,330.03,341.75,9.6,7.3,0.035,1316048.6,1316048.6,315,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274405,488314.00
05/19/2019 10:00,2,0.297,ACTIVE,213.29,333.93,59.969,1558274404,"201051344001025","174011545737251",29.32,6.70,0,328.82,340.25,8.9,6.6,0.035,1298980.5,1298980.5,315,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274406,488315.00
05/19/2019 10:00,2,0.330,ACTIVE,213.29,335.44,60.028,1558274404,"201051344001093","174011545737251",28.88,7.70,0,328.52,339.95,9.7,7.4,0.031,1282328.5,1282328.5,316,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274407,488316.00
05/19/2019 10:00,2,0.297,ACTIVE,212.83,335.44,60.022,1558274404,"201051344000458","174011545737251",29.06,8.00,0,330.03,341.15,8.8,6.5,0.031,1298641.9,1298641.9,313,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274408,488317.00
05/19/2019 10:00,2,0.320,ACTIVE,213.06,334.24,60.012,1558274404,"201051344000890","174011545737251",29.06,7.00,0,328.22,340.25,9.5,7.2,0.040,1297200.6,1297200.6,316,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274409,488318.00
05/19/2019 10:00,2,0.285,ACTIVE,212.83,336.64,60.012,1558274404,"201051344000988","174011545737251",18.11,6.70,0,328.82,342.35,5.2,3.1,0.022,998590.9,998590.9,318,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274410,488319.00
05/19/2019 10:00,2,0.305,ACTIVE,213.74,335.74,60.022,1558274404,"201051344000582","174011545737251",28.75,6.70,0,329.43,339.95,8.9,6.6,0.035,1275636.4,1275636.4,314,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274411,488320.00
05/19/2019 10:00,2,0.291,ACTIVE,212.83,336.04,60.012,1558274404,"201051344000868","174011545737251",28.55,7.00,0,330.33,341.45,8.4,6.2,0.035,1284113.3,1284113.3,314,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274412,488321.00
05/19/2019 10:00,2,0.293,ACTIVE,213.51,337.24,60.006,1558274404,"201051344000576","174011545737251",29.62,7.00,0,331.23,342.05,8.9,6.6,0.031,1301853.2,1301853.2,315,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274413,488322.00
05/19/2019 10:00,2,0.277,ACTIVE,213.06,335.74,60.006,1558274404,"201051344001158","174011545737251",29.12,6.00,0,330.03,341.45,8.2,6.0,0.035,1278623.8,1278623.8,315,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274414,488323.00
05/19/2019 10:00,2,0.279,ACTIVE,213.29,335.44,60.012,1558274404,"201051344000917","174011545737251",29.52,8.00,0,327.92,339.95,8.3,6.1,0.035,1292181.4,1292181.4,316,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274415,488324.00
05/19/2019 10:00,2,0.361,ACTIVE,213.51,334.84,60.001,1558274404,"201051344000417","174011545737251",18.69,6.70,0,327.92,339.95,6.8,4.7,0.018,1033387.6,1033387.6,316,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274416,488325.00
05/19/2019 10:00,2,0.295,ACTIVE,213.51,336.34,60.017,1558274404,"201051344000685","174011545737251",28.69,7.00,0,328.82,340.85,8.6,6.4,0.040,1298613.9,1298613.9,317,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274417,488326.00
05/19/2019 10:00,2,0.318,ACTIVE,213.29,335.44,60.006,1558274404,"201051344000651","174011545737251",28.01,6.30,0,329.13,340.85,9.1,6.8,0.031,1291833.8,1291833.8,314,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274418,488327.00
05/19/2019 10:00,2,0.299,ACTIVE,212.61,336.04,59.990,1558274404,"201051344000594","174011545737251",29.22,7.00,0,328.82,340.85,8.9,6.6,0.031,1303709.7,1303709.7,315,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274419,488328.00
05/19/2019 10:00,2,0.299,ACTIVE,213.06,336.34,60.006,1558274404,"201051344000469","174011545737251",29.44,6.00,0,329.73,341.15,9.0,6.8,0.031,1283803.1,1283803.1,316,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274420,488329.00
05/19/2019 10:00,2,0.291,ACTIVE,213.29,335.74,60.001,1558274404,"201051344000585","174011545737251",29.84,7.00,0,329.13,340.55,8.8,6.6,0.031,1305501.3,1305501.3,315,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274420,488330.00
05/19/2019 10:00,2,0.283,ACTIVE,213.51,337.24,59.996,1558274404,"201051344000853","174011545737251",29.56,6.70,0,331.83,342.65,8.5,6.3,0.031,1307108.0,1307108.0,315,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274421,488331.00
05/19/2019 10:00,2,0.277,ACTIVE,213.51,335.74,60.017,1558274404,"201051344001145","174011545737251",28.86,7.00,0,330.33,340.55,8.2,5.9,0.035,1306861.2,1306861.2,315,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274422,488332.00
05/19/2019 10:00,2,0.314,ACTIVE,213.29,334.84,59.990,1558274404,"201051344000438","174011545737251",29.32,6.70,0,329.43,339.95,9.4,7.1,0.035,1300109.9,1300109.9,315,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274423,488333.00
05/19/2019 10:00,2,0.301,ACTIVE,212.83,333.63,59.980,1558274404,"201051344001135","174011545737251",28.51,7.00,0,328.52,339.04,8.7,6.5,0.031,1286978.6,1286978.6,314,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274424,488334.00
05/19/2019 10:00,2,0.283,ACTIVE,212.83,336.04,60.001,1558274404,"201051344000983","174011545737251",28.92,7.00,0,330.33,340.55,8.3,6.1,0.031,1305055.3,1305055.3,314,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274425,488335.00
05/19/2019 10:00,2,0.297,ACTIVE,213.06,334.54,60.001,1558274404,"201051344001203","174011545737251",28.45,7.30,0,329.43,341.15,8.5,6.3,0.031,1294741.3,1294741.3,314,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274426,488336.00
05/19/2019 10:00,2,0.285,ACTIVE,213.29,334.54,60.001,1558274404,"201051344001230","174011545737251",29.20,7.00,0,327.92,339.04,8.4,6.2,0.031,1290587.9,1290587.9,316,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274427,488337.00
05/19/2019 10:00,2,0.299,ACTIVE,212.83,334.54,59.975,1558274404,"201051344000646","174011545737251",28.59,6.70,0,329.13,340.25,8.7,6.4,0.031,1284341.5,1284341.5,314,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274428,488338.00
