ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 10:00,2,0.287,ACTIVE,213.29,335.14,60.012,1558274404,"201051344000867","174011545737251",28.92,7.70,0,329.73,341.15,8.5,6.2,0.031,1282198.3,1282198.3,314,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274429,488339.00
05/19/2019 10:00,2,0.291,ACTIVE,213.74,338.14,59.990,1558274404,"201051344000633","174011545737251",29.44,6.70,0,330.63,344.15,8.7,6.5,0.031,1279546.2,1279546.2,316,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274430,488340.00
05/19/2019 10:00,2,0.314,ACTIVE,213.06,334.54,60.001,1558274404,"201051344000955","174011545737251",29.82,7.30,0,327.32,339.34,9.5,7.3,0.035,1304606.7,1304606.7,313,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274431,488341.00
05/19/2019 10:00,2,0.303,ACTIVE,213.29,336.64,60.028,1558274404,"201051344000648","174011545737251",28.80,6.70,0,331.23,342.35,8.9,6.6,0.027,1294492.9,1294492.9,315,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274431,488342.00
05/19/2019 10:00,2,0.275,ACTIVE,213.51,336.94,60.001,1558274404,"201051344000645","174011545737251",29.08,7.70,0,331.53,342.65,8.1,5.9,0.031,1299579.2,1299579.2,313,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274432,488343.00
05/19/2019 10:00,2,0.299,ACTIVE,213.06,336.64,60.006,1558274404,"201051344000569","174011545737251",28.69,7.00,0,330.93,342.05,8.7,6.5,0.031,1315933.1,1315933.1,316,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274433,488344.00
05/19/2019 10:00,2,0.342,ACTIVE,213.51,340.25,60.001,1558274404,"179051228000119","174011545737251",29.46,9.70,0,331.83,344.76,10.2,8.0,0.027,102672.2,102672.2,318,0,0,0,L,46974696,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558274434,488345.00
05/19/2019 10:15,2,0.342,ACTIVE,212.61,335.44,60.054,1558275305,"201051344000579","174011545737251",28.63,7.00,0,330.63,340.85,9.9,7.7,0.040,1316050.4,1316050.4,316,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275306,488346.00
05/19/2019 10:15,2,0.316,ACTIVE,213.06,333.93,60.022,1558275305,"201051344001025","174011545737251",29.14,6.70,0,328.82,340.25,9.3,7.1,0.040,1298982.1,1298982.1,316,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275307,488347.00
05/19/2019 10:15,2,0.346,ACTIVE,213.29,335.14,60.012,1558275305,"201051344001093","174011545737251",28.78,7.70,0,329.13,340.25,10.1,7.8,0.031,1282330.3,1282330.3,317,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275308,488348.00
05/19/2019 10:15,2,0.316,ACTIVE,212.61,334.54,59.996,1558275305,"201051344000458","174011545737251",28.96,8.00,0,329.73,340.55,9.3,7.1,0.040,1298643.5,1298643.5,314,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275309,488349.00
05/19/2019 10:15,2,0.338,ACTIVE,213.06,333.93,60.012,1558275305,"201051344000890","174011545737251",29.00,7.00,0,329.43,340.25,10.0,7.7,0.044,1297202.4,1297202.4,317,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275310,488350.00
05/19/2019 10:15,2,0.297,ACTIVE,212.61,336.34,59.996,1558275305,"201051344000988","174011545737251",18.63,6.70,0,329.13,342.05,5.6,3.5,0.022,998591.6,998591.6,319,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275311,488351.00
05/19/2019 10:15,2,0.320,ACTIVE,213.74,334.84,60.022,1558275305,"201051344000582","174011545737251",28.77,7.00,0,329.13,340.25,9.4,7.1,0.044,1275638.0,1275638.0,315,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275312,488352.00
05/19/2019 10:15,2,0.297,ACTIVE,212.61,335.74,60.012,1558275305,"201051344000868","174011545737251",29.64,7.00,0,329.73,340.55,8.9,6.7,0.035,1284114.8,1284114.8,315,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275313,488353.00
05/19/2019 10:15,2,0.309,ACTIVE,213.06,336.34,60.012,1558275305,"201051344000576","174011545737251",29.82,7.00,0,331.53,342.95,9.3,7.1,0.035,1301854.8,1301854.8,316,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275314,488354.00
05/19/2019 10:15,2,0.291,ACTIVE,212.61,335.14,60.017,1558275305,"201051344001158","174011545737251",29.30,6.00,0,330.03,341.45,8.7,6.5,0.040,1278625.3,1278625.3,316,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275315,488355.00
05/19/2019 10:15,2,0.303,ACTIVE,213.51,335.14,60.012,1558275305,"201051344000917","174011545737251",28.75,8.50,0,327.62,341.15,8.8,6.6,0.035,1292182.9,1292182.9,317,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275315,488356.00
05/19/2019 10:15,2,0.389,ACTIVE,213.51,334.54,59.985,1558275305,"201051344000417","174011545737251",18.25,6.70,0,327.62,339.34,7.2,5.0,0.031,1033388.7,1033388.7,317,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275317,488357.00
05/19/2019 10:15,2,0.307,ACTIVE,213.51,336.04,60.012,1558275305,"201051344000685","174011545737251",29.00,7.30,0,329.43,341.75,9.1,6.8,0.040,1298615.5,1298615.5,318,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275317,488358.00
05/19/2019 10:15,2,0.330,ACTIVE,213.29,335.44,60.017,1558275305,"201051344000651","174011545737251",28.78,6.30,0,329.73,340.25,9.7,7.4,0.040,1291835.5,1291835.5,315,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275318,488359.00
05/19/2019 10:15,2,0.320,ACTIVE,212.38,335.44,60.017,1558275305,"201051344000594","174011545737251",29.10,7.00,0,329.73,340.25,9.4,7.2,0.031,1303711.3,1303711.3,316,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275319,488360.00
05/19/2019 10:15,2,0.307,ACTIVE,212.61,335.74,60.017,1558275305,"201051344000469","174011545737251",30.14,6.00,0,329.43,342.05,9.4,7.1,0.035,1283804.7,1283804.7,317,0,0,0,L,1122011218,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275320,488361.00
05/19/2019 10:15,2,0.324,ACTIVE,213.51,335.44,60.028,1558275305,"201051344000585","174011545737251",28.63,7.00,0,329.43,341.15,9.5,7.2,0.044,1305503.0,1305503.0,316,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275321,488362.00
05/19/2019 10:15,2,0.295,ACTIVE,213.29,336.94,60.022,1558275305,"201051344000853","174011545737251",29.98,6.70,0,331.83,342.35,9.0,6.7,0.035,1307109.5,1307109.5,316,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275322,488363.00
05/19/2019 10:15,2,0.295,ACTIVE,213.51,335.14,60.017,1558275305,"201051344001145","174011545737251",28.78,7.00,0,330.33,340.85,8.7,6.4,0.040,1306862.6,1306862.6,316,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275323,488364.00
05/19/2019 10:15,2,0.336,ACTIVE,213.51,335.14,60.017,1558275305,"201051344000438","174011545737251",29.32,7.00,0,330.03,339.95,10.0,7.7,0.035,1300111.7,1300111.7,316,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275324,488365.00
05/19/2019 10:15,2,0.318,ACTIVE,213.06,333.93,60.017,1558275305,"201051344001135","174011545737251",28.92,7.00,0,328.82,339.04,9.3,7.1,0.040,1286980.2,1286980.2,315,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275325,488366.00
05/19/2019 10:15,2,0.299,ACTIVE,212.61,334.84,60.017,1558275305,"201051344000983","174011545737251",29.42,7.00,0,330.63,341.45,8.9,6.7,0.040,1305056.8,1305056.8,315,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275326,488367.00
05/19/2019 10:15,2,0.314,ACTIVE,213.29,334.54,60.017,1558275305,"201051344001203","174011545737251",28.41,7.00,0,330.33,341.15,9.1,6.8,0.040,1294742.9,1294742.9,315,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275327,488368.00
05/19/2019 10:15,2,0.301,ACTIVE,213.06,334.54,60.017,1558275305,"201051344001230","174011545737251",29.18,7.00,0,327.92,338.74,9.0,6.7,0.035,1290589.4,1290589.4,317,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275328,488369.00
05/19/2019 10:15,2,0.318,ACTIVE,212.83,334.84,60.049,1558275305,"201051344000646","174011545737251",28.67,6.70,0,328.52,340.55,9.3,7.1,0.044,1284343.1,1284343.1,315,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275329,488370.00
05/19/2019 10:15,2,0.305,ACTIVE,213.06,334.84,60.022,1558275305,"201051344000867","174011545737251",28.92,7.30,0,329.73,341.45,9.0,6.7,0.035,1282199.8,1282199.8,315,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275329,488371.00
05/19/2019 10:15,2,0.322,ACTIVE,213.29,337.54,60.022,1558275305,"201051344000633","174011545737251",27.99,7.00,0,330.03,344.15,9.1,6.9,0.035,1279547.8,1279547.8,317,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275331,488372.00
05/19/2019 10:15,2,0.332,ACTIVE,212.83,333.93,60.017,1558275305,"201051344000955","174011545737251",30.04,7.30,0,328.22,340.85,10.1,7.9,0.040,1304608.5,1304608.5,314,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275332,488373.00
05/19/2019 10:15,2,0.324,ACTIVE,212.83,335.14,60.022,1558275305,"201051344000648","174011545737251",28.67,6.70,0,331.53,342.65,9.4,7.2,0.040,1294494.5,1294494.5,316,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275332,488374.00
05/19/2019 10:15,2,0.297,ACTIVE,213.06,336.04,60.049,1558275305,"201051344000645","174011545737251",29.16,7.70,0,331.53,342.05,8.8,6.6,0.031,1299580.7,1299580.7,314,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275333,488375.00
05/19/2019 10:15,2,0.312,ACTIVE,212.61,335.44,59.985,1558275305,"201051344000569","174011545737251",29.18,7.00,0,330.93,341.45,9.3,7.1,0.040,1315934.7,1315934.7,317,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275334,488376.00
05/19/2019 10:15,2,0.359,ACTIVE,213.06,339.04,60.054,1558275305,"179051228000119","174011545737251",29.58,10.00,0,332.13,345.66,10.8,8.5,0.031,102674.1,102674.1,319,0,0,0,L,46974696,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558275335,488377.00
05/19/2019 10:30,2,0.436,ACTIVE,213.06,336.34,60.017,1558276204,"201051344000579","174011545737251",29.44,7.00,0,330.03,341.75,13.0,10.6,0.062,1316052.6,1316052.6,317,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276205,488378.00
05/19/2019 10:30,2,0.414,ACTIVE,213.74,335.44,60.012,1558276204,"201051344001025","174011545737251",29.54,6.70,0,328.82,341.75,12.4,10.1,0.062,1298984.2,1298984.2,317,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276206,488379.00
05/19/2019 10:30,2,0.422,ACTIVE,213.74,336.64,60.012,1558276204,"201051344001093","174011545737251",30.26,7.70,0,328.82,341.15,12.9,10.5,0.062,1282332.6,1282332.6,318,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276207,488380.00
05/19/2019 10:30,2,0.410,ACTIVE,212.83,336.04,60.038,1558276204,"201051344000458","174011545737251",29.12,8.00,0,329.43,341.15,12.1,9.8,0.062,1298645.5,1298645.5,315,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276208,488381.00
05/19/2019 10:30,2,0.436,ACTIVE,213.74,335.74,60.017,1558276204,"201051344000890","174011545737251",29.50,7.00,0,329.13,341.45,13.0,10.6,0.062,1297204.7,1297204.7,318,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276209,488382.00
05/19/2019 10:30,2,0.375,ACTIVE,213.06,337.24,60.017,1558276204,"201051344000988","174011545737251",19.58,6.70,0,328.22,342.05,7.5,5.3,0.044,998592.7,998592.7,320,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276210,488383.00
05/19/2019 10:30,2,0.408,ACTIVE,214.19,336.64,59.969,1558276204,"201051344000582","174011545737251",29.76,7.00,0,329.13,341.75,12.3,10.0,0.062,1275640.1,1275640.1,316,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276211,488384.00
05/19/2019 10:30,2,0.398,ACTIVE,212.83,336.94,60.012,1558276204,"201051344000868","174011545737251",29.28,7.30,0,329.13,341.15,11.9,9.5,0.062,1284116.8,1284116.8,316,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276212,488385.00
05/19/2019 10:30,2,0.408,ACTIVE,213.51,338.14,60.017,1558276204,"201051344000576","174011545737251",28.88,7.00,0,330.63,342.65,12.0,9.7,0.062,1301856.9,1301856.9,317,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276213,488386.00
05/19/2019 10:30,2,0.381,ACTIVE,213.06,336.64,60.006,1558276204,"201051344001158","174011545737251",29.72,6.00,0,328.82,341.75,11.5,9.2,0.062,1278627.2,1278627.2,317,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276214,488387.00
05/19/2019 10:30,2,0.395,ACTIVE,213.96,336.94,60.006,1558276204,"201051344000917","174011545737251",29.42,8.50,0,328.22,341.75,11.8,9.4,0.057,1292184.9,1292184.9,318,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276215,488388.00
05/19/2019 10:30,2,0.445,ACTIVE,213.96,336.04,60.012,1558276204,"201051344000417","174011545737251",20.14,7.00,0,328.82,340.25,9.1,6.9,0.035,1033390.2,1033390.2,318,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276215,488389.00
05/19/2019 10:30,2,0.400,ACTIVE,213.96,337.54,60.033,1558276204,"201051344000685","174011545737251",29.56,7.00,0,328.82,342.05,12.0,9.7,0.066,1298617.5,1298617.5,319,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276216,488390.00
05/19/2019 10:30,2,0.420,ACTIVE,213.96,336.94,60.006,1558276204,"201051344000651","174011545737251",29.52,6.30,0,329.43,342.05,12.6,10.2,0.062,1291837.6,1291837.6,316,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276217,488391.00
05/19/2019 10:30,2,0.410,ACTIVE,212.83,336.64,60.006,1558276204,"201051344000594","174011545737251",29.28,7.00,0,327.92,342.05,12.1,9.8,0.057,1303713.4,1303713.4,317,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276218,488392.00
05/19/2019 10:30,2,0.402,ACTIVE,213.06,337.24,60.006,1558276204,"201051344000469","174011545737251",30.00,6.00,0,327.62,341.45,12.2,9.9,0.062,1283806.8,1283806.8,318,0,0,0,L,1122011218,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276219,488393.00
05/19/2019 10:30,2,0.416,ACTIVE,213.96,336.64,60.038,1558276204,"201051344000585","174011545737251",29.48,7.00,0,328.82,342.05,12.4,10.1,0.071,1305505.1,1305505.1,317,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276220,488394.00
05/19/2019 10:30,2,0.389,ACTIVE,213.51,338.14,60.012,1558276204,"201051344000853","174011545737251",29.34,6.70,0,330.63,342.95,11.7,9.3,0.062,1307111.5,1307111.5,317,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276221,488395.00
05/19/2019 10:30,2,0.385,ACTIVE,214.19,336.64,60.001,1558276204,"201051344001145","174011545737251",29.34,7.00,0,330.33,342.35,11.5,9.2,0.062,1306864.5,1306864.5,317,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276222,488396.00
05/19/2019 10:30,2,0.438,ACTIVE,214.19,336.94,60.043,1558276204,"201051344000438","174011545737251",28.45,7.00,0,329.13,342.05,12.6,10.3,0.066,1300113.9,1300113.9,317,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276223,488397.00
05/19/2019 10:30,2,0.412,ACTIVE,213.51,335.74,60.001,1558276204,"201051344001135","174011545737251",28.96,7.00,0,328.52,340.85,12.1,9.8,0.066,1286982.3,1286982.3,316,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276224,488398.00
05/19/2019 10:30,2,0.389,ACTIVE,212.83,336.34,60.006,1558276204,"201051344000983","174011545737251",29.56,7.00,0,329.13,341.15,11.7,9.3,0.062,1305058.8,1305058.8,316,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276225,488399.00
05/19/2019 10:30,2,0.391,ACTIVE,213.96,336.04,60.017,1558276204,"201051344001203","174011545737251",29.96,7.30,0,329.13,342.95,11.9,9.5,0.062,1294744.9,1294744.9,316,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276226,488400.00
05/19/2019 10:30,2,0.393,ACTIVE,213.74,335.74,59.996,1558276204,"201051344001230","174011545737251",28.96,7.00,0,327.32,340.55,11.6,9.3,0.057,1290591.4,1290591.4,318,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276226,488401.00
05/19/2019 10:30,2,0.422,ACTIVE,213.51,336.34,60.006,1558276204,"201051344000646","174011545737251",28.13,6.70,0,327.62,341.75,12.1,9.7,0.062,1284345.2,1284345.2,316,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276227,488402.00
05/19/2019 10:30,2,0.393,ACTIVE,213.29,335.74,60.006,1558276204,"201051344000867","174011545737251",29.50,7.30,0,329.13,341.15,11.7,9.4,0.062,1282201.8,1282201.8,316,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276228,488403.00
05/19/2019 10:30,2,0.406,ACTIVE,213.51,338.14,60.006,1558276204,"201051344000633","174011545737251",28.82,7.00,0,329.73,343.55,11.9,9.5,0.066,1279549.9,1279549.9,318,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276229,488404.00
05/19/2019 10:30,2,0.434,ACTIVE,213.29,335.74,59.996,1558276204,"201051344000955","174011545737251",29.50,7.30,0,327.92,340.85,12.9,10.6,0.062,1304610.8,1304610.8,315,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276230,488405.00
05/19/2019 10:30,2,0.402,ACTIVE,213.06,336.04,60.006,1558276204,"201051344000648","174011545737251",29.46,7.00,0,330.03,341.75,12.0,9.7,0.062,1294496.6,1294496.6,317,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276231,488406.00
05/19/2019 10:30,2,0.396,ACTIVE,213.51,336.94,60.012,1558276204,"201051344000645","174011545737251",28.53,7.70,0,330.63,342.05,11.5,9.2,0.057,1299582.6,1299582.6,315,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276232,488407.00
05/19/2019 10:30,2,0.404,ACTIVE,213.06,336.34,60.006,1558276204,"201051344000569","174011545737251",29.18,7.00,0,330.33,341.75,12.0,9.7,0.062,1315936.8,1315936.8,318,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276233,488408.00
05/19/2019 10:30,2,0.441,ACTIVE,213.29,339.65,59.996,1558276204,"179051228000119","174011545737251",29.86,9.70,0,330.93,346.56,13.4,11.0,0.062,102676.5,102676.5,320,0,0,0,L,46974696,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558276234,488409.00
05/19/2019 10:45,2,0.404,ACTIVE,213.29,336.34,60.006,1558277104,"201051344000579","174011545737251",29.94,6.70,0,329.73,343.85,12.3,9.9,0.057,1316055.2,1316055.2,318,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277105,488410.00
05/19/2019 10:45,2,0.391,ACTIVE,213.96,335.14,59.996,1558277104,"201051344001025","174011545737251",29.44,6.70,0,329.73,342.65,11.7,9.3,0.053,1298986.7,1298986.7,318,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277106,488411.00
05/19/2019 10:45,2,0.420,ACTIVE,213.96,336.34,60.001,1558277104,"201051344001093","174011545737251",29.12,7.70,0,329.73,343.25,12.4,10.1,0.053,1282335.2,1282335.2,319,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277107,488412.00
05/19/2019 10:45,2,0.385,ACTIVE,213.06,335.74,60.017,1558277104,"201051344000458","174011545737251",29.24,8.00,0,329.73,344.15,11.4,9.1,0.057,1298647.9,1298647.9,316,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277108,488413.00
05/19/2019 10:45,2,0.416,ACTIVE,213.96,335.44,60.001,1558277104,"201051344000890","174011545737251",29.22,7.00,0,330.03,343.55,12.3,10.0,0.057,1297207.2,1297207.2,319,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277109,488414.00
05/19/2019 10:45,2,0.365,ACTIVE,213.06,336.64,60.001,1558277104,"201051344000988","174011545737251",19.28,6.70,0,328.22,343.25,7.1,5.0,0.040,998594.0,998594.0,321,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277110,488415.00
05/19/2019 10:45,2,0.393,ACTIVE,214.41,336.94,60.001,1558277104,"201051344000582","174011545737251",29.08,7.00,0,330.03,342.95,11.6,9.3,0.053,1275642.5,1275642.5,317,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277111,488416.00
05/19/2019 10:45,2,0.379,ACTIVE,213.06,336.34,60.043,1558277104,"201051344000868","174011545737251",29.08,7.00,0,329.43,343.25,11.2,8.9,0.057,1284119.1,1284119.1,317,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277112,488417.00
05/19/2019 10:45,2,0.385,ACTIVE,213.51,337.54,60.022,1558277104,"201051344000576","174011545737251",29.32,7.00,0,329.73,344.45,11.4,9.1,0.053,1301859.3,1301859.3,318,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277113,488418.00
05/19/2019 10:45,2,0.359,ACTIVE,213.29,336.34,60.001,1558277104,"201051344001158","174011545737251",29.52,6.00,0,330.33,342.95,10.8,8.5,0.057,1278629.4,1278629.4,318,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277114,488419.00
05/19/2019 10:45,2,0.377,ACTIVE,214.19,336.64,59.959,1558277104,"201051344000917","174011545737251",29.22,8.50,0,328.52,342.95,11.2,8.9,0.057,1292187.2,1292187.2,319,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277115,488420.00
05/19/2019 10:45,2,0.438,ACTIVE,214.19,335.74,60.001,1558277104,"201051344000417","174011545737251",19.24,7.00,0,329.43,340.25,8.6,6.3,0.035,1033391.8,1033391.8,319,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277116,488421.00
05/19/2019 10:45,2,0.389,ACTIVE,214.19,337.24,60.022,1558277104,"201051344000685","174011545737251",28.17,7.00,0,330.33,343.85,11.1,8.8,0.066,1298619.9,1298619.9,320,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277117,488422.00
05/19/2019 10:45,2,0.412,ACTIVE,213.96,336.94,59.964,1558277104,"201051344000651","174011545737251",28.09,6.30,0,329.73,343.85,11.8,9.4,0.049,1291840.1,1291840.1,317,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277117,488423.00
05/19/2019 10:45,2,0.391,ACTIVE,212.83,336.34,60.001,1558277104,"201051344000594","174011545737251",29.36,7.00,0,328.82,343.55,11.6,9.3,0.053,1303715.8,1303715.8,318,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277118,488424.00
05/19/2019 10:45,2,0.383,ACTIVE,213.29,336.64,60.022,1558277104,"201051344000469","174011545737251",29.88,6.00,0,329.13,343.85,11.6,9.3,0.053,1283809.3,1283809.3,319,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277119,488425.00
05/19/2019 10:45,2,0.400,ACTIVE,214.19,336.94,60.028,1558277104,"201051344000585","174011545737251",29.08,7.00,0,329.73,343.25,11.8,9.5,0.062,1305507.5,1305507.5,318,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277120,488426.00
05/19/2019 10:45,2,0.377,ACTIVE,213.74,337.84,60.001,1558277104,"201051344000853","174011545737251",29.10,6.70,0,331.53,344.15,11.1,8.8,0.057,1307113.8,1307113.8,318,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277121,488427.00
05/19/2019 10:45,2,0.371,ACTIVE,214.19,336.94,60.033,1558277104,"201051344001145","174011545737251",28.73,7.00,0,330.63,343.55,10.8,8.5,0.057,1306866.8,1306866.8,318,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277122,488428.00
05/19/2019 10:45,2,0.406,ACTIVE,214.19,336.64,60.001,1558277104,"201051344000438","174011545737251",29.66,7.00,0,330.03,343.55,12.2,9.9,0.057,1300116.5,1300116.5,318,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277123,488429.00
05/19/2019 10:45,2,0.385,ACTIVE,213.74,335.44,60.012,1558277104,"201051344001135","174011545737251",29.54,7.00,0,330.03,342.95,11.5,9.2,0.057,1286984.7,1286984.7,317,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277124,488430.00
05/19/2019 10:45,2,0.367,ACTIVE,213.29,336.34,60.001,1558277104,"201051344000983","174011545737251",29.62,7.00,0,328.82,342.65,11.0,8.7,0.057,1305061.0,1305061.0,317,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277125,488431.00
05/19/2019 10:45,2,0.377,ACTIVE,214.19,336.34,59.996,1558277104,"201051344001203","174011545737251",29.30,7.30,0,330.33,343.55,11.2,8.9,0.062,1294747.2,1294747.2,317,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277126,488432.00
05/19/2019 10:45,2,0.365,ACTIVE,213.96,335.74,60.001,1558277104,"201051344001230","174011545737251",30.02,7.00,0,327.92,342.35,11.1,8.8,0.053,1290593.7,1290593.7,319,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277127,488433.00
05/19/2019 10:45,2,0.389,ACTIVE,213.51,336.34,60.001,1558277104,"201051344000646","174011545737251",29.32,6.70,0,328.52,344.15,11.6,9.2,0.062,1284347.6,1284347.6,317,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277128,488434.00
05/19/2019 10:45,2,0.373,ACTIVE,213.51,335.74,59.948,1558277104,"201051344000867","174011545737251",29.56,7.30,0,329.73,343.85,11.2,8.9,0.053,1282204.1,1282204.1,317,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277129,488435.00
05/19/2019 10:45,2,0.383,ACTIVE,213.74,338.14,60.006,1558277104,"201051344000633","174011545737251",29.54,6.70,0,330.33,344.76,11.5,9.2,0.053,1279552.2,1279552.2,319,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277129,488436.00
05/19/2019 10:45,2,0.418,ACTIVE,213.51,336.04,59.996,1558277104,"201051344000955","174011545737251",29.30,7.30,0,328.52,341.75,12.4,10.1,0.062,1304613.4,1304613.4,316,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277130,488437.00
05/19/2019 10:45,2,0.389,ACTIVE,213.29,336.04,59.996,1558277104,"201051344000648","174011545737251",29.40,6.70,0,330.03,343.25,11.6,9.2,0.057,1294499.0,1294499.0,318,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277131,488438.00
05/19/2019 10:45,2,0.371,ACTIVE,213.51,336.94,59.996,1558277104,"201051344000645","174011545737251",29.18,7.70,0,330.63,343.25,11.0,8.7,0.053,1299584.9,1299584.9,316,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277132,488439.00
05/19/2019 10:45,2,0.385,ACTIVE,213.06,336.34,59.959,1558277104,"201051344000569","174011545737251",29.46,7.00,0,330.33,342.65,11.5,9.2,0.062,1315939.1,1315939.1,319,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277133,488440.00
05/19/2019 10:45,2,0.424,ACTIVE,213.51,339.65,59.990,1558277104,"179051228000119","174011545737251",29.96,9.70,0,330.93,347.16,12.9,10.5,0.057,102679.3,102679.3,321,0,0,0,L,46974696,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558277134,488441.00
05/19/2019 11:00,2,0.395,ACTIVE,212.61,335.44,60.017,1558278004,"201051344000579","174011545737251",30.02,6.70,0,330.63,342.65,12.1,9.8,0.057,1316057.6,1316057.6,319,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278005,488442.00
05/19/2019 11:00,2,0.383,ACTIVE,213.51,334.84,60.006,1558278004,"201051344001025","174011545737251",29.78,6.70,0,329.43,343.55,11.6,9.3,0.062,1298988.9,1298988.9,319,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278006,488443.00
05/19/2019 11:00,2,0.422,ACTIVE,213.51,336.04,60.017,1558278004,"201051344001093","174011545737251",28.84,7.70,0,330.03,342.65,12.4,10.0,0.053,1282337.6,1282337.6,320,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278007,488444.00
05/19/2019 11:00,2,0.377,ACTIVE,212.61,335.14,60.006,1558278004,"201051344000458","174011545737251",29.52,8.00,0,329.43,342.95,11.3,9.0,0.057,1298650.1,1298650.1,317,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278008,488445.00
05/19/2019 11:00,2,0.389,ACTIVE,213.29,334.84,60.006,1558278004,"201051344000890","174011545737251",30.57,7.00,0,330.03,342.95,12.1,9.8,0.057,1297209.7,1297209.7,320,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278009,488446.00
05/19/2019 11:00,2,0.354,ACTIVE,212.38,336.64,60.001,1558278004,"201051344000988","174011545737251",19.38,6.70,0,328.82,342.35,7.0,4.8,0.027,998595.2,998595.2,322,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278010,488447.00
05/19/2019 11:00,2,0.391,ACTIVE,213.96,336.04,60.006,1558278004,"201051344000582","174011545737251",29.08,7.00,0,329.73,342.65,11.6,9.2,0.053,1275644.7,1275644.7,318,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278011,488448.00
05/19/2019 11:00,2,0.381,ACTIVE,212.61,335.44,59.975,1558278004,"201051344000868","174011545737251",28.77,7.00,0,329.43,343.25,11.1,8.8,0.057,1284121.3,1284121.3,318,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278012,488449.00
05/19/2019 11:00,2,0.375,ACTIVE,213.06,336.64,60.001,1558278004,"201051344000576","174011545737251",29.54,7.00,0,330.33,343.25,11.3,9.0,0.057,1301861.4,1301861.4,319,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278013,488450.00
05/19/2019 11:00,2,0.354,ACTIVE,212.61,335.74,59.975,1558278004,"201051344001158","174011545737251",29.78,6.00,0,330.03,342.05,10.7,8.4,0.057,1278631.5,1278631.5,319,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278014,488451.00
05/19/2019 11:00,2,0.375,ACTIVE,213.74,336.34,60.006,1558278004,"201051344000917","174011545737251",29.10,8.50,0,329.73,343.55,11.1,8.8,0.057,1292189.3,1292189.3,320,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278015,488452.00
05/19/2019 11:00,2,0.434,ACTIVE,213.74,335.44,60.001,1558278004,"201051344000417","174011545737251",19.42,6.70,0,329.13,340.25,8.6,6.3,0.035,1033393.4,1033393.4,320,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278015,488453.00
05/19/2019 11:00,2,0.383,ACTIVE,213.74,336.94,60.012,1558278004,"201051344000685","174011545737251",28.98,7.00,0,330.33,344.15,11.3,8.9,0.057,1298622.1,1298622.1,321,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278016,488454.00
05/19/2019 11:00,2,0.400,ACTIVE,213.51,336.34,59.969,1558278004,"201051344000651","174011545737251",29.10,6.70,0,330.33,342.65,11.8,9.5,0.062,1291842.4,1291842.4,318,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278017,488455.00
05/19/2019 11:00,2,0.385,ACTIVE,212.38,335.14,60.006,1558278004,"201051344000594","174011545737251",29.48,7.00,0,328.52,342.35,11.5,9.2,0.062,1303718.1,1303718.1,319,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278018,488456.00
05/19/2019 11:00,2,0.379,ACTIVE,212.83,335.14,60.001,1558278004,"201051344000469","174011545737251",30.04,6.00,0,328.52,342.95,11.6,9.2,0.057,1283811.5,1283811.5,320,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278019,488457.00
05/19/2019 11:00,2,0.396,ACTIVE,213.74,336.34,60.028,1558278004,"201051344000585","174011545737251",29.34,7.00,0,329.73,343.85,11.8,9.5,0.062,1305509.8,1305509.8,319,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278020,488458.00
05/19/2019 11:00,2,0.379,ACTIVE,213.29,336.94,60.012,1558278004,"201051344000853","174011545737251",28.78,6.70,0,331.83,343.85,11.1,8.8,0.057,1307115.9,1307115.9,319,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278021,488459.00
05/19/2019 11:00,2,0.369,ACTIVE,213.74,336.34,60.006,1558278004,"201051344001145","174011545737251",29.20,6.70,0,331.23,342.95,11.0,8.7,0.057,1306868.9,1306868.9,319,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278022,488460.00
05/19/2019 11:00,2,0.402,ACTIVE,213.51,336.04,60.017,1558278004,"201051344000438","174011545737251",29.80,7.00,0,330.63,343.25,12.2,9.9,0.053,1300118.9,1300118.9,319,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278023,488461.00
05/19/2019 11:00,2,0.389,ACTIVE,213.29,334.54,60.012,1558278004,"201051344001135","174011545737251",29.30,7.00,0,330.03,341.75,11.6,9.3,0.057,1286986.9,1286986.9,318,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278024,488462.00
05/19/2019 11:00,2,0.367,ACTIVE,212.83,336.04,60.012,1558278004,"201051344000983","174011545737251",29.60,7.00,0,329.13,341.75,11.0,8.7,0.057,1305063.1,1305063.1,318,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278025,488463.00
05/19/2019 11:00,2,0.383,ACTIVE,213.29,334.54,59.969,1558278004,"201051344001203","174011545737251",29.00,7.30,0,330.63,343.55,11.3,8.9,0.062,1294749.4,1294749.4,318,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278026,488464.00
05/19/2019 11:00,2,0.373,ACTIVE,213.29,334.54,60.006,1558278004,"201051344001230","174011545737251",29.08,6.70,0,328.52,341.45,11.0,8.7,0.049,1290595.8,1290595.8,320,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278026,488465.00
05/19/2019 11:00,2,0.377,ACTIVE,213.06,335.74,60.012,1558278004,"201051344000646","174011545737251",29.66,6.70,0,329.43,342.65,11.4,9.1,0.057,1284349.8,1284349.8,318,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278027,488466.00
05/19/2019 11:00,2,0.367,ACTIVE,212.83,334.84,60.006,1558278004,"201051344000867","174011545737251",29.74,7.30,0,329.43,342.95,11.1,8.8,0.049,1282206.3,1282206.3,318,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278028,488467.00
05/19/2019 11:00,2,0.381,ACTIVE,213.29,337.84,60.022,1558278004,"201051344000633","174011545737251",29.48,6.70,0,330.63,345.06,11.4,9.1,0.057,1279554.4,1279554.4,320,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278029,488468.00
05/19/2019 11:00,2,0.418,ACTIVE,213.06,335.14,60.006,1558278004,"201051344000955","174011545737251",29.02,7.00,0,327.32,342.05,12.3,10.0,0.057,1304615.9,1304615.9,317,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278030,488469.00
05/19/2019 11:00,2,0.387,ACTIVE,212.83,335.74,60.006,1558278004,"201051344000648","174011545737251",29.10,6.70,0,330.33,343.55,11.4,9.1,0.053,1294501.2,1294501.2,319,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278031,488470.00
05/19/2019 11:00,2,0.365,ACTIVE,213.06,336.34,60.006,1558278004,"201051344000645","174011545737251",29.18,7.70,0,330.33,343.25,10.8,8.5,0.053,1299586.9,1299586.9,317,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278032,488471.00
05/19/2019 11:00,2,0.385,ACTIVE,212.83,335.74,60.001,1558278004,"201051344000569","174011545737251",29.12,7.00,0,330.33,342.65,11.4,9.1,0.057,1315941.3,1315941.3,320,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278033,488472.00
05/19/2019 11:00,2,0.428,ACTIVE,213.06,339.34,60.006,1558278004,"179051228000119","174011545737251",29.18,9.70,0,331.83,347.16,12.7,10.3,0.057,102681.8,102681.8,322,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278034,488473.00
05/19/2019 11:15,2,0.480,ACTIVE,213.06,336.64,59.990,1558278904,"201051344000579","174011545737251",29.54,6.70,0,318.30,343.55,14.4,12.0,0.071,1316060.2,1316060.2,320,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278906,488474.00
05/19/2019 11:15,2,0.465,ACTIVE,213.51,335.44,59.985,1558278904,"201051344001025","174011545737251",29.22,6.70,0,319.21,342.05,13.8,11.4,0.075,1298991.5,1298991.5,320,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278906,488475.00
05/19/2019 11:15,2,0.479,ACTIVE,213.74,336.64,59.990,1558278904,"201051344001093","174011545737251",29.98,7.70,0,318.91,342.65,14.5,12.1,0.071,1282340.3,1282340.3,321,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278907,488476.00
05/19/2019 11:15,2,0.438,ACTIVE,212.83,336.04,60.022,1558278904,"201051344000458","174011545737251",30.32,7.70,0,319.51,343.25,13.4,11.1,0.075,1298652.5,1298652.5,318,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278908,488477.00
05/19/2019 11:15,2,0.469,ACTIVE,213.51,335.44,59.996,1558278904,"201051344000890","174011545737251",30.28,7.00,0,319.21,341.75,14.4,12.0,0.075,1297212.3,1297212.3,321,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278909,488478.00
05/19/2019 11:15,2,0.412,ACTIVE,212.61,336.64,60.033,1558278904,"201051344000988","174011545737251",19.70,6.70,0,319.21,342.35,8.2,6.0,0.049,998596.5,998596.5,323,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278910,488479.00
05/19/2019 11:15,2,0.434,ACTIVE,214.19,336.94,59.953,1558278904,"201051344000582","174011545737251",30.75,7.00,0,319.21,343.25,13.5,11.1,0.066,1275647.2,1275647.2,319,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278911,488480.00
05/19/2019 11:15,2,0.439,ACTIVE,212.83,336.64,59.959,1558278904,"201051344000868","174011545737251",29.74,7.00,0,319.21,342.35,13.3,10.9,0.075,1284123.7,1284123.7,319,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278912,488481.00
05/19/2019 11:15,2,0.449,ACTIVE,213.29,338.14,59.996,1558278904,"201051344000576","174011545737251",29.44,6.70,0,319.51,344.76,13.4,11.0,0.071,1301863.9,1301863.9,320,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278913,488482.00
05/19/2019 11:15,2,0.428,ACTIVE,212.83,336.34,59.990,1558278904,"201051344001158","174011545737251",29.62,6.00,0,319.81,342.65,12.9,10.5,0.071,1278633.8,1278633.8,320,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278914,488483.00
