ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 11:15,2,0.447,ACTIVE,213.96,337.54,59.990,1558278904,"201051344000917","174011545737251",28.55,8.50,0,318.61,342.95,13.0,10.6,0.075,1292191.7,1292191.7,321,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278915,488484.00
05/19/2019 11:15,2,0.480,ACTIVE,213.96,337.24,59.996,1558278904,"201051344000417","174011545737251",19.92,6.70,0,319.51,340.55,9.7,7.4,0.044,1033395.1,1033395.1,321,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278916,488485.00
05/19/2019 11:15,2,0.439,ACTIVE,213.96,337.54,59.996,1558278904,"201051344000685","174011545737251",30.04,7.00,0,319.21,344.45,13.4,11.0,0.075,1298624.5,1298624.5,322,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278917,488486.00
05/19/2019 11:15,2,0.467,ACTIVE,213.96,337.54,59.996,1558278904,"201051344000651","174011545737251",29.52,6.30,0,319.51,343.55,14.0,11.6,0.080,1291845.0,1291845.0,319,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278918,488487.00
05/19/2019 11:15,2,0.457,ACTIVE,212.61,336.64,59.980,1558278904,"201051344000594","174011545737251",28.90,6.70,0,318.91,342.35,13.4,11.0,0.080,1303720.6,1303720.6,320,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278919,488488.00
05/19/2019 11:15,2,0.465,ACTIVE,213.06,336.64,60.001,1558278904,"201051344000469","174011545737251",28.53,6.00,0,324.02,343.25,13.5,11.1,0.080,1283814.0,1283814.0,321,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278920,488489.00
05/19/2019 11:15,2,0.445,ACTIVE,213.96,336.94,60.001,1558278904,"201051344000585","174011545737251",30.40,7.00,0,319.51,342.65,13.8,11.4,0.080,1305512.4,1305512.4,320,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278921,488490.00
05/19/2019 11:15,2,0.422,ACTIVE,213.51,338.44,60.012,1558278904,"201051344000853","174011545737251",30.26,6.70,0,324.32,344.15,12.9,10.6,0.071,1307118.3,1307118.3,320,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278922,488491.00
05/19/2019 11:15,2,0.432,ACTIVE,213.96,337.24,59.990,1558278904,"201051344001145","174011545737251",29.12,6.70,0,320.41,342.95,12.8,10.4,0.071,1306871.2,1306871.2,320,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278922,488492.00
05/19/2019 11:15,2,0.469,ACTIVE,213.96,336.94,60.001,1558278904,"201051344000438","174011545737251",29.86,7.00,0,323.41,343.55,14.2,11.8,0.071,1300121.6,1300121.6,320,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278923,488493.00
05/19/2019 11:15,2,0.455,ACTIVE,213.51,335.74,60.017,1558278904,"201051344001135","174011545737251",29.04,7.00,0,319.21,342.05,13.4,11.0,0.071,1286989.4,1286989.4,319,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278924,488494.00
05/19/2019 11:15,2,0.432,ACTIVE,213.06,336.04,59.996,1558278904,"201051344000983","174011545737251",29.14,7.00,0,321.91,342.95,12.8,10.4,0.071,1305065.5,1305065.5,319,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278925,488495.00
05/19/2019 11:15,2,0.443,ACTIVE,213.74,336.04,59.964,1558278904,"201051344001203","174011545737251",29.42,7.00,0,318.30,343.25,13.2,10.8,0.080,1294751.8,1294751.8,319,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278926,488496.00
05/19/2019 11:15,2,0.436,ACTIVE,213.74,335.74,60.006,1558278904,"201051344001230","174011545737251",29.02,6.70,0,318.91,342.05,12.8,10.4,0.071,1290598.2,1290598.2,321,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278927,488497.00
05/19/2019 11:15,2,0.455,ACTIVE,213.51,336.64,59.990,1558278904,"201051344000646","174011545737251",29.02,6.70,0,319.21,342.95,13.4,11.0,0.075,1284352.3,1284352.3,319,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278928,488498.00
05/19/2019 11:15,2,0.420,ACTIVE,213.29,336.04,60.001,1558278904,"201051344000867","174011545737251",30.28,7.30,0,320.11,342.05,12.9,10.5,0.066,1282208.7,1282208.7,319,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278929,488499.00
05/19/2019 11:15,2,0.436,ACTIVE,213.29,339.04,59.990,1558278904,"201051344000633","174011545737251",29.98,6.70,0,319.21,345.06,13.2,10.9,0.075,1279556.9,1279556.9,321,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278930,488500.00
05/19/2019 11:15,2,0.477,ACTIVE,213.51,336.34,59.980,1558278904,"201051344000955","174011545737251",29.46,7.00,0,319.21,342.05,14.2,11.8,0.080,1304618.5,1304618.5,318,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278931,488501.00
05/19/2019 11:15,2,0.443,ACTIVE,213.06,336.34,60.017,1558278904,"201051344000648","174011545737251",29.50,6.70,0,321.91,343.25,13.3,10.9,0.071,1294503.7,1294503.7,320,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278932,488502.00
05/19/2019 11:15,2,0.428,ACTIVE,213.29,337.24,60.001,1558278904,"201051344000645","174011545737251",29.20,7.70,0,319.81,342.95,12.7,10.3,0.066,1299589.3,1299589.3,318,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278933,488503.00
05/19/2019 11:15,2,0.439,ACTIVE,213.06,336.34,60.017,1558278904,"201051344000569","174011545737251",29.72,7.00,0,319.81,343.25,13.2,10.9,0.071,1315943.8,1315943.8,321,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278934,488504.00
05/19/2019 11:15,2,0.484,ACTIVE,213.29,340.25,59.996,1558278904,"179051228000119","174011545737251",29.42,9.70,0,322.81,345.96,14.5,12.1,0.066,102684.6,102684.6,323,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558278934,488505.00
05/19/2019 11:30,2,0.639,ACTIVE,212.83,342.35,60.012,1558279804,"201051344000579","174011545737251",31.37,6.30,0,330.63,357.08,20.3,17.7,0.133,1316063.7,1316063.7,321,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279805,488506.00
05/19/2019 11:30,2,0.646,ACTIVE,213.51,337.84,60.001,1558279804,"201051344001025","174011545737251",30.77,6.30,0,329.13,352.57,20.2,17.6,0.137,1298994.8,1298994.8,321,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279806,488507.00
05/19/2019 11:30,2,0.656,ACTIVE,213.74,338.74,60.022,1558279804,"201051344001093","174011545737251",30.81,7.30,0,328.82,348.06,20.5,17.8,0.128,1282343.8,1282343.8,322,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279807,488508.00
05/19/2019 11:30,2,0.621,ACTIVE,212.83,338.14,60.012,1558279804,"201051344000458","174011545737251",30.79,7.70,0,329.13,347.16,19.4,16.8,0.128,1298655.8,1298655.8,319,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279808,488509.00
05/19/2019 11:30,2,0.668,ACTIVE,213.29,337.54,59.969,1558279804,"201051344000890","174011545737251",30.51,6.70,0,328.22,352.27,20.7,18.0,0.133,1297215.9,1297215.9,322,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279809,488510.00
05/19/2019 11:30,2,0.607,ACTIVE,212.83,338.74,60.012,1558279804,"201051344000988","174011545737251",19.92,6.00,0,329.13,344.45,12.3,9.9,0.088,998598.3,998598.3,324,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279810,488511.00
05/19/2019 11:30,2,0.643,ACTIVE,214.19,339.04,60.017,1558279804,"201051344000582","174011545737251",30.40,6.70,0,330.33,348.06,19.8,17.2,0.133,1275650.5,1275650.5,320,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279811,488512.00
05/19/2019 11:30,2,0.627,ACTIVE,212.83,338.74,60.012,1558279804,"201051344000868","174011545737251",30.36,6.70,0,329.13,346.26,19.3,16.7,0.133,1284126.9,1284126.9,320,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279812,488513.00
05/19/2019 11:30,2,0.625,ACTIVE,213.29,339.65,60.012,1558279804,"201051344000576","174011545737251",30.38,6.30,0,330.93,349.86,19.3,16.7,0.124,1301867.1,1301867.1,321,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279813,488514.00
05/19/2019 11:30,2,0.613,ACTIVE,213.06,339.04,60.049,1558279804,"201051344001158","174011545737251",30.30,5.50,0,329.13,348.36,18.9,16.3,0.133,1278636.9,1278636.9,321,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279814,488515.00
05/19/2019 11:30,2,0.621,ACTIVE,213.74,339.04,60.006,1558279804,"201051344000917","174011545737251",30.47,8.00,0,328.22,350.17,19.2,16.6,0.128,1292194.9,1292194.9,322,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279815,488516.00
05/19/2019 11:30,2,0.688,ACTIVE,213.74,337.24,59.990,1558279804,"201051344000417","174011545737251",19.80,6.30,0,330.03,342.35,13.8,11.4,0.084,1033397.3,1033397.3,322,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279816,488517.00
05/19/2019 11:30,2,0.635,ACTIVE,213.74,339.04,60.001,1558279804,"201051344000685","174011545737251",30.63,6.70,0,329.43,347.16,19.7,17.1,0.137,1298627.8,1298627.8,323,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279817,488518.00
05/19/2019 11:30,2,0.662,ACTIVE,213.74,339.04,60.001,1558279804,"201051344000651","174011545737251",30.36,6.00,0,330.03,347.46,20.4,17.8,0.133,1291848.4,1291848.4,320,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279818,488519.00
05/19/2019 11:30,2,0.637,ACTIVE,212.61,338.74,60.001,1558279804,"201051344000594","174011545737251",30.79,6.30,0,328.22,349.26,19.9,17.3,0.128,1303723.9,1303723.9,321,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279818,488520.00
05/19/2019 11:30,2,0.652,ACTIVE,213.06,339.34,59.996,1558279804,"201051344000469","174011545737251",29.88,5.50,0,328.52,350.47,19.8,17.2,0.137,1283817.4,1283817.4,322,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279819,488521.00
05/19/2019 11:30,2,0.664,ACTIVE,213.74,338.44,60.001,1558279804,"201051344000585","174011545737251",30.59,6.70,0,328.52,348.96,20.6,17.9,0.141,1305515.8,1305515.8,321,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279820,488522.00
05/19/2019 11:30,2,0.617,ACTIVE,213.51,340.25,59.996,1558279804,"201051344000853","174011545737251",31.03,6.00,0,330.93,351.37,19.4,16.8,0.128,1307121.6,1307121.6,321,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279821,488523.00
05/19/2019 11:30,2,0.627,ACTIVE,213.96,339.04,60.006,1558279804,"201051344001145","174011545737251",30.63,6.30,0,330.03,350.17,19.5,16.9,0.133,1306874.4,1306874.4,321,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279822,488524.00
05/19/2019 11:30,2,0.654,ACTIVE,213.74,342.95,59.996,1558279804,"201051344000438","174011545737251",31.43,6.70,0,329.43,353.17,20.9,18.2,0.133,1300125.1,1300125.1,321,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279823,488525.00
05/19/2019 11:30,2,0.660,ACTIVE,213.29,337.54,60.006,1558279804,"201051344001135","174011545737251",30.63,6.70,0,329.13,348.06,20.5,17.9,0.137,1286992.8,1286992.8,320,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279824,488526.00
05/19/2019 11:30,2,0.615,ACTIVE,213.06,338.74,60.001,1558279804,"201051344000983","174011545737251",30.89,6.70,0,329.43,350.77,19.2,16.7,0.128,1305068.7,1305068.7,320,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279825,488527.00
05/19/2019 11:30,2,0.650,ACTIVE,213.74,338.74,60.001,1558279804,"201051344001203","174011545737251",30.43,6.70,0,330.03,348.96,20.1,17.5,0.137,1294755.1,1294755.1,320,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279826,488528.00
05/19/2019 11:30,2,0.635,ACTIVE,213.51,337.54,60.033,1558279804,"201051344001230","174011545737251",30.57,6.30,0,328.52,352.27,19.7,17.1,0.133,1290601.4,1290601.4,322,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279827,488529.00
05/19/2019 11:30,2,0.656,ACTIVE,213.29,338.74,60.006,1558279804,"201051344000646","174011545737251",30.67,6.30,0,328.52,349.26,20.4,17.8,0.141,1284355.7,1284355.7,320,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279828,488530.00
05/19/2019 11:30,2,0.639,ACTIVE,213.06,338.14,59.985,1558279804,"201051344000867","174011545737251",30.43,7.00,0,329.43,347.16,19.7,17.1,0.128,1282211.9,1282211.9,320,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279829,488531.00
05/19/2019 11:30,2,0.639,ACTIVE,213.51,340.85,60.006,1558279804,"201051344000633","174011545737251",30.75,6.30,0,330.63,352.87,19.9,17.3,0.141,1279560.2,1279560.2,322,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279830,488532.00
05/19/2019 11:30,2,0.686,ACTIVE,213.29,338.44,59.990,1558279804,"201051344000955","174011545737251",30.59,7.00,0,327.62,351.07,21.3,18.6,0.141,1304622.1,1304622.1,319,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279830,488533.00
05/19/2019 11:30,2,0.645,ACTIVE,213.06,338.74,60.006,1558279804,"201051344000648","174011545737251",30.73,6.30,0,329.73,349.26,20.0,17.4,0.128,1294507.0,1294507.0,321,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279831,488534.00
05/19/2019 11:30,2,0.641,ACTIVE,213.29,339.34,60.001,1558279804,"201051344000645","174011545737251",30.24,7.30,0,330.63,347.16,19.6,17.0,0.128,1299592.5,1299592.5,319,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279832,488535.00
05/19/2019 11:30,2,0.650,ACTIVE,213.06,339.65,60.012,1558279804,"201051344000569","174011545737251",30.67,6.30,0,330.33,347.16,20.2,17.6,0.137,1315947.1,1315947.1,322,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279833,488536.00
05/19/2019 11:30,2,0.709,ACTIVE,213.29,342.65,60.006,1558279804,"179051228000119","174011545737251",30.20,9.30,0,331.23,350.47,21.7,19.0,0.137,102688.2,102688.2,324,0,0,0,L,46974696,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558279834,488537.00
05/19/2019 11:45,2,0.713,ACTIVE,213.51,347.16,60.028,1558280704,"201051344000579","174011545737251",31.89,6.30,0,331.23,360.38,23.0,20.3,0.155,1316068.9,1316068.9,322,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280705,488538.00
05/19/2019 11:45,2,0.742,ACTIVE,213.96,339.34,60.017,1558280704,"201051344001025","174011545737251",30.99,6.30,0,329.73,357.68,23.3,20.6,0.159,1299000.1,1299000.1,322,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280706,488539.00
05/19/2019 11:45,2,0.752,ACTIVE,214.19,339.95,60.001,1558280704,"201051344001093","174011545737251",30.89,7.00,0,329.43,354.67,23.6,20.8,0.155,1282349.1,1282349.1,323,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280707,488540.00
05/19/2019 11:45,2,0.709,ACTIVE,213.29,339.95,60.038,1558280704,"201051344000458","174011545737251",30.77,7.30,0,329.13,353.77,22.1,19.5,0.155,1298660.8,1298660.8,320,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280708,488541.00
05/19/2019 11:45,2,0.752,ACTIVE,213.74,341.75,60.001,1558280704,"201051344000890","174011545737251",31.13,6.30,0,329.73,356.18,23.7,21.0,0.155,1297221.2,1297221.2,323,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280709,488542.00
05/19/2019 11:45,2,0.705,ACTIVE,213.06,339.65,60.028,1558280704,"201051344000988","174011545737251",19.98,6.00,0,329.43,347.76,14.2,11.8,0.106,998601.4,998601.4,325,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280710,488543.00
05/19/2019 11:45,2,0.734,ACTIVE,214.41,339.95,60.012,1558280704,"201051344000582","174011545737251",30.73,6.30,0,330.03,354.37,22.9,20.2,0.159,1275655.7,1275655.7,321,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280711,488544.00
05/19/2019 11:45,2,0.697,ACTIVE,213.29,341.45,60.028,1558280704,"201051344000868","174011545737251",31.19,6.30,0,329.73,354.37,22.1,19.4,0.155,1284131.9,1284131.9,321,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280712,488545.00
05/19/2019 11:45,2,0.707,ACTIVE,213.96,341.75,60.033,1558280704,"201051344000576","174011545737251",30.91,6.30,0,330.33,354.67,22.2,19.5,0.155,1301872.1,1301872.1,322,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280712,488546.00
05/19/2019 11:45,2,0.701,ACTIVE,213.51,341.15,60.001,1558280704,"201051344001158","174011545737251",30.55,5.00,0,330.03,354.67,21.7,19.0,0.159,1278641.8,1278641.8,322,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280713,488547.00
05/19/2019 11:45,2,0.701,ACTIVE,214.19,339.95,60.038,1558280704,"201051344000917","174011545737251",30.89,7.70,0,328.82,354.37,21.9,19.3,0.159,1292199.9,1292199.9,323,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280714,488548.00
05/19/2019 11:45,2,0.773,ACTIVE,214.19,338.14,60.022,1558280704,"201051344000417","174011545737251",19.94,6.00,0,329.73,346.26,15.6,13.2,0.097,1033400.7,1033400.7,323,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280715,488549.00
05/19/2019 11:45,2,0.711,ACTIVE,214.19,340.55,60.022,1558280704,"201051344000685","174011545737251",31.05,6.30,0,330.33,355.28,22.4,19.6,0.164,1298632.9,1298632.9,324,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280716,488550.00
05/19/2019 11:45,2,0.732,ACTIVE,214.19,341.75,60.022,1558280704,"201051344000651","174011545737251",31.17,6.00,0,329.73,355.88,23.2,20.5,0.159,1291853.7,1291853.7,321,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280717,488551.00
05/19/2019 11:45,2,0.695,ACTIVE,213.06,345.36,59.985,1558280704,"201051344000594","174011545737251",31.55,6.30,0,328.82,357.68,22.3,19.6,0.155,1303729.0,1303729.0,322,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280718,488552.00
05/19/2019 11:45,2,0.723,ACTIVE,213.51,341.15,60.033,1558280704,"201051344000469","174011545737251",30.67,5.00,0,329.13,360.99,22.5,19.8,0.155,1283822.4,1283822.4,323,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280719,488553.00
05/19/2019 11:45,2,0.742,ACTIVE,214.19,340.85,60.022,1558280704,"201051344000585","174011545737251",30.85,6.30,0,329.73,356.18,23.2,20.5,0.168,1305521.1,1305521.1,322,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280720,488554.00
05/19/2019 11:45,2,0.709,ACTIVE,213.96,342.05,60.017,1558280704,"201051344000853","174011545737251",30.43,6.00,0,330.93,354.07,21.9,19.2,0.150,1307126.5,1307126.5,322,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280721,488555.00
05/19/2019 11:45,2,0.709,ACTIVE,214.19,340.25,60.028,1558280704,"201051344001145","174011545737251",30.67,6.30,0,330.63,355.58,22.0,19.3,0.155,1306879.3,1306879.3,322,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280722,488556.00
05/19/2019 11:45,2,0.750,ACTIVE,214.19,340.85,60.022,1558280704,"201051344000438","174011545737251",31.01,6.30,0,331.23,359.48,23.6,20.9,0.155,1300130.4,1300130.4,322,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280723,488557.00
05/19/2019 11:45,2,0.742,ACTIVE,213.74,339.34,60.012,1558280704,"201051344001135","174011545737251",30.65,6.70,0,328.22,355.88,23.1,20.4,0.159,1286998.0,1286998.0,321,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280724,488558.00
05/19/2019 11:45,2,0.688,ACTIVE,213.51,340.55,60.028,1558280704,"201051344000983","174011545737251",31.07,6.30,0,330.33,356.78,21.7,19.0,0.155,1305073.5,1305073.5,321,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280725,488559.00
05/19/2019 11:45,2,0.730,ACTIVE,214.19,339.65,60.028,1558280704,"201051344001203","174011545737251",30.55,6.70,0,330.33,356.78,22.6,19.9,0.168,1294760.2,1294760.2,321,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280726,488560.00
05/19/2019 11:45,2,0.713,ACTIVE,213.96,339.04,60.022,1558280704,"201051344001230","174011545737251",30.71,6.30,0,327.92,353.77,22.2,19.5,0.155,1290606.4,1290606.4,323,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280727,488561.00
05/19/2019 11:45,2,0.740,ACTIVE,213.74,339.95,60.017,1558280704,"201051344000646","174011545737251",30.77,6.00,0,329.43,354.97,23.1,20.4,0.164,1284360.9,1284360.9,321,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280728,488562.00
05/19/2019 11:45,2,0.711,ACTIVE,213.74,339.95,60.022,1558280704,"201051344000867","174011545737251",30.95,7.00,0,329.73,355.58,22.3,19.6,0.150,1282216.9,1282216.9,321,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280729,488563.00
05/19/2019 11:45,2,0.709,ACTIVE,213.96,342.35,60.028,1558280704,"201051344000633","174011545737251",31.15,6.30,0,330.03,358.58,22.4,19.7,0.155,1279565.2,1279565.2,323,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280729,488564.00
05/19/2019 11:45,2,0.756,ACTIVE,213.51,343.55,60.028,1558280704,"201051344000955","174011545737251",31.37,6.70,0,327.92,357.98,24.0,21.3,0.168,1304627.5,1304627.5,320,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280730,488565.00
05/19/2019 11:45,2,0.727,ACTIVE,213.51,340.55,60.059,1558280704,"201051344000648","174011545737251",30.77,6.00,0,330.63,353.17,22.7,20.0,0.159,1294512.0,1294512.0,322,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280731,488566.00
05/19/2019 11:45,2,0.715,ACTIVE,213.96,341.45,60.033,1558280704,"201051344000645","174011545737251",30.77,7.00,0,330.63,352.87,22.3,19.6,0.150,1299597.4,1299597.4,320,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280732,488567.00
05/19/2019 11:45,2,0.717,ACTIVE,213.51,342.95,60.022,1558280704,"201051344000569","174011545737251",31.31,6.30,0,330.93,354.37,22.8,20.0,0.159,1315952.2,1315952.2,323,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280733,488568.00
05/19/2019 11:45,2,0.793,ACTIVE,213.74,344.76,60.022,1558280704,"179051228000119","174011545737251",30.34,9.30,0,331.23,354.67,24.4,21.6,0.159,102693.7,102693.7,325,0,0,0,L,46974696,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558280734,488569.00
05/19/2019 12:00,2,0.785,ACTIVE,213.51,342.95,60.012,1558281604,"201051344000579","174011545737251",31.31,6.30,0,331.23,360.38,24.9,22.1,0.172,1316074.5,1316074.5,323,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281605,488570.00
05/19/2019 12:00,2,0.791,ACTIVE,214.19,341.75,59.996,1558281604,"201051344001025","174011545737251",31.17,6.30,0,330.33,358.88,25.0,22.2,0.177,1299005.7,1299005.7,323,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281606,488571.00
05/19/2019 12:00,2,0.805,ACTIVE,214.19,341.15,60.001,1558281604,"201051344001093","174011545737251",31.01,7.00,0,330.33,356.48,25.3,22.5,0.164,1282354.8,1282354.8,324,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281607,488572.00
05/19/2019 12:00,2,0.752,ACTIVE,213.51,340.55,60.033,1558281604,"201051344000458","174011545737251",31.01,7.30,0,330.33,357.38,23.6,20.9,0.168,1298666.1,1298666.1,321,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281608,488573.00
05/19/2019 12:00,2,0.809,ACTIVE,213.96,342.05,60.006,1558281604,"201051344000890","174011545737251",31.17,6.30,0,330.63,357.38,25.6,22.8,0.172,1297227.0,1297227.0,324,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281608,488574.00
05/19/2019 12:00,2,0.758,ACTIVE,213.29,339.95,59.964,1558281604,"201051344000988","174011545737251",19.98,5.50,0,329.73,348.66,15.3,12.9,0.115,998604.7,998604.7,326,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281609,488575.00
05/19/2019 12:00,2,0.785,ACTIVE,214.64,341.45,60.017,1558281604,"201051344000582","174011545737251",30.83,6.30,0,330.93,356.48,24.5,21.8,0.172,1275661.3,1275661.3,322,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281610,488576.00
05/19/2019 12:00,2,0.760,ACTIVE,213.29,340.55,60.001,1558281604,"201051344000868","174011545737251",30.95,6.30,0,330.93,355.58,23.9,21.1,0.168,1284137.3,1284137.3,322,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281611,488577.00
05/19/2019 12:00,2,0.752,ACTIVE,213.96,342.35,60.006,1558281604,"201051344000576","174011545737251",30.99,6.30,0,331.83,357.68,23.7,20.9,0.164,1301877.5,1301877.5,323,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281612,488578.00
05/19/2019 12:00,2,0.740,ACTIVE,213.74,341.15,60.001,1558281604,"201051344001158","174011545737251",31.01,5.00,0,330.63,355.88,23.3,20.5,0.168,1278647.1,1278647.1,323,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281613,488579.00
05/19/2019 12:00,2,0.752,ACTIVE,214.41,341.15,59.996,1558281604,"201051344000917","174011545737251",30.93,7.70,0,329.43,356.18,23.6,20.9,0.168,1292205.2,1292205.2,324,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281614,488580.00
05/19/2019 12:00,2,0.816,ACTIVE,214.41,338.74,60.049,1558281604,"201051344000417","174011545737251",20.22,6.00,0,330.33,346.56,16.8,14.2,0.115,1033404.4,1033404.4,324,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281615,488581.00
05/19/2019 12:00,2,0.773,ACTIVE,214.41,341.15,60.001,1558281604,"201051344000685","174011545737251",30.75,6.30,0,331.23,357.08,24.1,21.3,0.177,1298638.3,1298638.3,325,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281616,488582.00
05/19/2019 12:00,2,0.785,ACTIVE,214.41,341.75,59.964,1558281604,"201051344000651","174011545737251",31.11,6.00,0,331.53,357.38,24.8,22.0,0.172,1291859.4,1291859.4,322,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281617,488583.00
05/19/2019 12:00,2,0.762,ACTIVE,213.06,341.45,59.996,1558281604,"201051344000594","174011545737251",31.05,6.30,0,329.73,357.38,24.0,21.2,0.168,1303734.5,1303734.5,323,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281618,488584.00
05/19/2019 12:00,2,0.752,ACTIVE,213.51,344.45,59.996,1558281604,"201051344000469","174011545737251",31.39,5.00,0,330.93,361.59,23.9,21.2,0.172,1283827.9,1283827.9,324,0,0,0,L,1122011218,1,121.33,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281619,488585.00
05/19/2019 12:00,2,0.791,ACTIVE,214.41,341.45,60.012,1558281604,"201051344000585","174011545737251",30.99,6.30,0,330.03,358.88,24.8,22.0,0.177,1305526.8,1305526.8,323,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281620,488586.00
05/19/2019 12:00,2,0.754,ACTIVE,214.19,342.35,59.964,1558281604,"201051344000853","174011545737251",30.65,6.00,0,332.43,354.97,23.5,20.7,0.168,1307131.9,1307131.9,323,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281621,488587.00
05/19/2019 12:00,2,0.758,ACTIVE,214.41,341.45,60.001,1558281604,"201051344001145","174011545737251",30.73,6.30,0,331.23,357.68,23.7,20.9,0.172,1306884.7,1306884.7,323,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281622,488588.00
05/19/2019 12:00,2,0.781,ACTIVE,214.41,346.56,59.975,1558281604,"201051344000438","174011545737251",31.65,6.30,0,330.63,361.59,25.1,22.3,0.168,1300136.1,1300136.1,323,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281623,488589.00
05/19/2019 12:00,2,0.793,ACTIVE,213.96,340.25,60.001,1558281604,"201051344001135","174011545737251",30.55,6.30,0,329.43,357.08,24.6,21.8,0.168,1287003.7,1287003.7,322,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281624,488590.00
05/19/2019 12:00,2,0.729,ACTIVE,213.51,341.75,60.001,1558281604,"201051344000983","174011545737251",31.19,6.30,0,330.93,357.08,23.0,20.3,0.164,1305078.8,1305078.8,322,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281625,488591.00
05/19/2019 12:00,2,0.775,ACTIVE,214.19,340.25,60.006,1558281604,"201051344001203","174011545737251",30.75,6.30,0,330.03,359.78,24.2,21.4,0.177,1294765.7,1294765.7,322,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281626,488592.00
05/19/2019 12:00,2,0.756,ACTIVE,214.19,339.95,60.006,1558281604,"201051344001230","174011545737251",30.81,6.30,0,328.52,355.88,23.6,20.9,0.168,1290611.7,1290611.7,324,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281627,488593.00
05/19/2019 12:00,2,0.781,ACTIVE,213.74,340.85,60.017,1558281604,"201051344000646","174011545737251",30.85,6.00,0,329.43,355.58,24.5,21.7,0.177,1284366.4,1284366.4,322,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281627,488594.00
05/19/2019 12:00,2,0.750,ACTIVE,213.51,339.65,60.006,1558281604,"201051344000867","174011545737251",30.83,7.00,0,330.33,355.88,23.4,20.7,0.159,1282222.2,1282222.2,322,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281628,488595.00
05/19/2019 12:00,2,0.748,ACTIVE,213.96,342.35,60.001,1558281604,"201051344000633","174011545737251",31.03,6.30,0,330.63,359.48,23.6,20.8,0.168,1279570.6,1279570.6,324,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281629,488596.00
05/19/2019 12:00,2,0.789,ACTIVE,213.74,344.15,60.038,1558281604,"201051344000955","174011545737251",31.39,6.70,0,330.63,358.28,25.1,22.3,0.172,1304633.2,1304633.2,321,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281630,488597.00
05/19/2019 12:00,2,0.752,ACTIVE,213.51,340.55,59.996,1558281604,"201051344000648","174011545737251",31.03,6.00,0,331.23,354.97,23.7,20.9,0.168,1294517.4,1294517.4,323,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281631,488598.00
05/19/2019 12:00,2,0.744,ACTIVE,213.74,341.75,60.022,1558281604,"201051344000645","174011545737251",30.83,7.00,0,331.53,354.67,23.3,20.5,0.159,1299602.7,1299602.7,321,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281632,488599.00
05/19/2019 12:00,2,0.762,ACTIVE,213.51,340.55,60.012,1558281604,"201051344000569","174011545737251",30.93,6.30,0,331.83,355.28,23.9,21.1,0.168,1315957.6,1315957.6,324,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281633,488600.00
05/19/2019 12:00,2,0.812,ACTIVE,213.74,344.15,60.012,1558281604,"179051228000119","174011545737251",30.67,9.00,0,332.73,356.18,25.3,22.5,0.172,102695.5,102695.5,326,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558281634,488601.00
05/19/2019 12:15,2,0.623,ACTIVE,213.29,338.44,60.028,1558282503,"201051344000579","174011545737251",30.38,6.00,0,330.93,359.48,19.2,16.6,0.119,1316078.9,1316078.9,324,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282505,488602.00
05/19/2019 12:15,2,0.604,ACTIVE,213.96,337.84,60.006,1558282503,"201051344001025","174011545737251",30.95,6.00,0,330.33,353.77,18.9,16.4,0.124,1299010.1,1299010.1,324,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282506,488603.00
05/19/2019 12:15,2,0.629,ACTIVE,213.96,339.04,60.022,1558282503,"201051344001093","174011545737251",30.38,6.70,0,331.23,354.67,19.4,16.8,0.115,1282359.3,1282359.3,325,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282507,488604.00
05/19/2019 12:15,2,0.584,ACTIVE,213.06,337.84,60.038,1558282503,"201051344000458","174011545737251",30.77,7.00,0,330.93,351.07,18.2,15.6,0.124,1298670.2,1298670.2,322,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282508,488605.00
05/19/2019 12:15,2,0.627,ACTIVE,213.96,337.84,60.017,1558282503,"201051344000890","174011545737251",30.83,6.00,0,330.33,356.48,19.6,17.0,0.119,1297231.5,1297231.5,325,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282509,488606.00
05/19/2019 12:15,2,0.557,ACTIVE,213.06,338.14,60.012,1558282503,"201051344000988","174011545737251",20.28,5.50,0,330.03,348.66,11.4,9.1,0.080,998607.1,998607.1,327,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282510,488607.00
05/19/2019 12:15,2,0.604,ACTIVE,214.41,338.74,60.033,1558282503,"201051344000582","174011545737251",30.55,6.00,0,330.93,352.27,18.7,16.1,0.119,1275665.6,1275665.6,323,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282511,488608.00
05/19/2019 12:15,2,0.590,ACTIVE,213.06,338.44,60.022,1558282503,"201051344000868","174011545737251",30.16,6.00,0,330.03,353.17,18.0,15.5,0.119,1284141.4,1284141.4,323,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282512,488609.00
05/19/2019 12:15,2,0.588,ACTIVE,213.51,339.65,60.001,1558282503,"201051344000576","174011545737251",30.61,6.00,0,331.83,352.87,18.3,15.7,0.115,1301881.6,1301881.6,324,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282512,488610.00
05/19/2019 12:15,2,0.572,ACTIVE,213.29,338.74,60.028,1558282503,"201051344001158","174011545737251",30.45,5.00,0,330.33,353.17,17.7,15.1,0.119,1278651.1,1278651.1,324,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282513,488611.00
05/19/2019 12:15,2,0.574,ACTIVE,214.19,339.04,60.038,1558282503,"201051344000917","174011545737251",30.73,7.30,0,329.73,352.57,17.9,15.3,0.115,1292209.3,1292209.3,325,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282514,488612.00
05/19/2019 12:15,2,0.635,ACTIVE,214.19,337.24,60.043,1558282503,"201051344000417","174011545737251",20.08,5.50,0,330.63,346.86,12.9,10.6,0.075,1033407.2,1033407.2,325,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282515,488613.00
05/19/2019 12:15,2,0.588,ACTIVE,214.19,339.34,60.033,1558282503,"201051344000685","174011545737251",30.61,6.00,0,330.03,352.87,18.3,15.7,0.124,1298642.6,1298642.6,326,0,0,0,L,1122011218,1,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282516,488614.00
05/19/2019 12:15,2,0.627,ACTIVE,213.74,338.44,59.990,1558282503,"201051344000651","174011545737251",29.50,5.50,0,331.53,353.17,18.8,16.2,0.119,1291863.8,1291863.8,323,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282517,488615.00
05/19/2019 12:15,2,0.590,ACTIVE,212.83,338.14,60.022,1558282503,"201051344000594","174011545737251",30.77,6.30,0,329.43,354.07,18.4,15.9,0.110,1303738.7,1303738.7,324,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282518,488616.00
05/19/2019 12:15,2,0.602,ACTIVE,213.29,339.04,60.022,1558282503,"201051344000469","174011545737251",30.20,4.50,0,330.33,360.99,18.4,15.9,0.119,1283832.1,1283832.1,325,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282519,488617.00
05/19/2019 12:15,2,0.607,ACTIVE,214.19,339.34,60.022,1558282503,"201051344000585","174011545737251",30.69,6.00,0,330.63,352.27,18.9,16.3,0.119,1305531.1,1305531.1,324,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282520,488618.00
05/19/2019 12:15,2,0.568,ACTIVE,213.74,339.95,60.017,1558282503,"201051344000853","174011545737251",31.09,5.50,0,332.13,355.58,17.9,15.4,0.102,1307136.0,1307136.0,324,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282521,488619.00
05/19/2019 12:15,2,0.572,ACTIVE,214.19,339.34,60.033,1558282503,"201051344001145","174011545737251",30.49,6.00,0,331.53,353.77,17.7,15.2,0.119,1306888.8,1306888.8,324,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282522,488620.00
05/19/2019 12:15,2,0.619,ACTIVE,213.96,338.74,60.033,1558282503,"201051344000438","174011545737251",30.38,6.00,0,331.23,357.98,19.1,16.5,0.119,1300140.5,1300140.5,324,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282523,488621.00
05/19/2019 12:15,2,0.604,ACTIVE,213.74,337.84,60.033,1558282503,"201051344001135","174011545737251",30.38,6.00,0,329.43,352.27,18.6,16.0,0.119,1287007.9,1287007.9,323,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282524,488622.00
05/19/2019 12:15,2,0.568,ACTIVE,213.29,338.14,60.049,1558282503,"201051344000983","174011545737251",30.43,6.30,0,330.93,355.28,17.6,15.0,0.115,1305082.8,1305082.8,323,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282524,488623.00
05/19/2019 12:15,2,0.596,ACTIVE,213.96,338.14,60.070,1558282503,"201051344001203","174011545737251",29.90,6.30,0,330.33,354.37,18.1,15.5,0.124,1294769.9,1294769.9,323,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282525,488624.00
05/19/2019 12:15,2,0.584,ACTIVE,213.74,337.84,60.038,1558282503,"201051344001230","174011545737251",30.08,6.00,0,329.43,352.57,17.8,15.3,0.119,1290615.8,1290615.8,325,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282526,488625.00
05/19/2019 12:15,2,0.596,ACTIVE,213.51,338.74,60.033,1558282503,"201051344000646","174011545737251",30.28,5.50,0,329.13,352.57,18.4,15.8,0.124,1284370.7,1284370.7,323,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282527,488626.00
05/19/2019 12:15,2,0.572,ACTIVE,213.29,337.84,60.038,1558282503,"201051344000867","174011545737251",30.42,6.70,0,330.33,352.27,17.7,15.1,0.110,1282226.3,1282226.3,323,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282528,488627.00
