ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 12:15,2,0.584,ACTIVE,213.51,340.25,60.033,1558282503,"201051344000633","174011545737251",30.34,6.00,0,331.53,354.37,18.0,15.4,0.115,1279574.7,1279574.7,325,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282529,488628.00
05/19/2019 12:15,2,0.623,ACTIVE,213.51,338.74,60.038,1558282503,"201051344000955","174011545737251",30.14,6.30,0,327.92,354.97,19.1,16.5,0.119,1304637.6,1304637.6,322,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282530,488629.00
05/19/2019 12:15,2,0.584,ACTIVE,213.29,338.44,60.033,1558282503,"201051344000648","174011545737251",30.34,5.50,0,331.23,351.37,18.0,15.5,0.115,1294521.6,1294521.6,324,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282531,488630.00
05/19/2019 12:15,2,0.572,ACTIVE,213.51,339.04,60.033,1558282503,"201051344000645","174011545737251",30.00,7.00,0,330.93,352.87,17.4,14.9,0.110,1299606.8,1299606.8,322,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282532,488631.00
05/19/2019 12:15,2,0.582,ACTIVE,213.06,338.44,60.033,1558282503,"201051344000569","174011545737251",30.42,6.00,0,330.63,352.57,18.0,15.4,0.115,1315961.8,1315961.8,325,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282533,488632.00
05/19/2019 12:15,2,0.639,ACTIVE,213.29,342.35,60.033,1558282503,"179051228000119","174011545737251",30.00,9.00,0,331.83,357.08,19.4,16.8,0.115,102700.0,102700.0,327,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558282534,488633.00
05/19/2019 12:30,2,0.967,ACTIVE,213.74,346.56,60.012,1558283404,"201051344000579","174011545737251",31.49,6.00,0,330.63,363.69,30.9,27.9,0.225,1316084.8,1316084.8,325,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283406,488634.00
05/19/2019 12:30,2,0.984,ACTIVE,213.96,346.56,60.028,1558283404,"201051344001025","174011545737251",31.49,6.00,0,329.73,363.09,31.4,28.4,0.230,1299016.0,1299016.0,325,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283407,488635.00
05/19/2019 12:30,2,0.992,ACTIVE,214.19,344.76,60.017,1558283404,"201051344001093","174011545737251",31.27,7.00,0,325.82,361.29,31.5,28.4,0.225,1282365.3,1282365.3,326,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283407,488636.00
05/19/2019 12:30,2,0.955,ACTIVE,213.51,342.35,60.049,1558283404,"201051344000458","174011545737251",30.73,7.30,0,330.03,358.88,29.8,26.8,0.230,1298675.8,1298675.8,323,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283408,488637.00
05/19/2019 12:30,2,1.029,ACTIVE,213.96,342.35,60.022,1558283404,"201051344000890","174011545737251",30.95,6.30,0,328.82,361.89,32.3,29.2,0.234,1297237.7,1297237.7,326,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283409,488638.00
05/19/2019 12:30,2,0.980,ACTIVE,213.51,341.45,60.017,1558283404,"201051344000988","174011545737251",19.88,5.50,0,329.13,350.77,19.8,17.2,0.155,998610.6,998610.6,328,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283410,488639.00
05/19/2019 12:30,2,0.992,ACTIVE,214.64,344.45,60.017,1558283404,"201051344000582","174011545737251",31.19,6.00,0,329.13,360.99,31.4,28.4,0.234,1275671.4,1275671.4,324,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283411,488640.00
05/19/2019 12:30,2,0.977,ACTIVE,213.51,342.35,60.017,1558283404,"201051344000868","174011545737251",31.03,6.30,0,330.03,358.88,30.7,27.7,0.230,1284147.1,1284147.1,324,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283412,488641.00
05/19/2019 12:30,2,0.961,ACTIVE,214.19,345.36,60.017,1558283404,"201051344000576","174011545737251",31.31,6.00,0,330.63,360.38,30.5,27.5,0.230,1301887.3,1301887.3,325,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283413,488642.00
05/19/2019 12:30,2,0.957,ACTIVE,213.74,345.66,60.028,1558283404,"201051344001158","174011545737251",31.39,5.00,0,330.33,359.18,30.4,27.4,0.234,1278656.7,1278656.7,325,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283414,488643.00
05/19/2019 12:30,2,0.973,ACTIVE,214.41,345.36,60.017,1558283404,"201051344000917","174011545737251",31.21,7.70,0,329.13,360.99,30.8,27.8,0.234,1292214.9,1292214.9,326,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283415,488644.00
05/19/2019 12:30,2,1.061,ACTIVE,214.41,340.55,60.017,1558283404,"201051344000417","174011545737251",20.32,5.50,0,329.43,348.66,21.8,19.1,0.155,1033411.1,1033411.1,326,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283416,488645.00
05/19/2019 12:30,2,1.012,ACTIVE,214.41,343.85,60.012,1558283404,"201051344000685","174011545737251",30.99,6.30,0,329.73,360.08,31.8,28.7,0.247,1298648.4,1298648.4,327,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283417,488646.00
05/19/2019 12:30,2,1.041,ACTIVE,214.41,344.15,59.980,1558283404,"201051344000651","174011545737251",31.15,5.50,0,330.33,360.99,32.9,29.8,0.247,1291869.8,1291869.8,324,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283418,488647.00
05/19/2019 12:30,2,0.979,ACTIVE,213.06,349.56,60.006,1558283404,"201051344000594","174011545737251",31.73,6.30,0,328.52,361.89,31.4,28.4,0.230,1303744.5,1303744.5,325,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283419,488648.00
05/19/2019 12:30,2,1.002,ACTIVE,213.74,344.15,60.022,1558283404,"201051344000469","174011545737251",31.19,4.50,0,329.43,361.29,31.7,28.7,0.239,1283837.9,1283837.9,326,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283420,488649.00
05/19/2019 12:30,2,1.033,ACTIVE,214.41,346.56,60.017,1558283404,"201051344000585","174011545737251",31.39,6.30,0,330.33,362.79,32.9,29.8,0.252,1305537.1,1305537.1,325,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283421,488650.00
05/19/2019 12:30,2,1.004,ACTIVE,214.19,344.76,60.017,1558283404,"201051344000853","174011545737251",30.95,5.50,0,332.43,360.08,31.5,28.5,0.234,1307141.7,1307141.7,325,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283422,488651.00
05/19/2019 12:30,2,0.996,ACTIVE,214.19,344.15,60.017,1558283404,"201051344001145","174011545737251",31.21,6.00,0,329.43,361.59,31.5,28.5,0.234,1306894.5,1306894.5,325,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283423,488652.00
05/19/2019 12:30,2,1.037,ACTIVE,214.19,347.46,60.006,1558283404,"201051344000438","174011545737251",31.57,6.30,0,330.33,364.29,33.2,30.1,0.243,1300146.6,1300146.6,325,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283424,488653.00
05/19/2019 12:30,2,1.043,ACTIVE,213.96,342.35,60.012,1558283404,"201051344001135","174011545737251",30.93,6.30,0,328.82,361.59,32.7,29.7,0.243,1287013.9,1287013.9,324,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283425,488654.00
05/19/2019 12:30,2,0.969,ACTIVE,213.74,345.36,60.022,1558283404,"201051344000983","174011545737251",31.31,6.30,0,329.43,361.89,30.7,27.7,0.239,1305088.4,1305088.4,324,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283425,488655.00
05/19/2019 12:30,2,1.023,ACTIVE,214.41,342.65,60.012,1558283404,"201051344001203","174011545737251",30.97,6.30,0,329.73,362.49,32.1,29.1,0.247,1294775.7,1294775.7,324,0,0,0,L,1122011218,1,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283426,488656.00
05/19/2019 12:30,2,0.992,ACTIVE,214.19,344.76,60.038,1558283404,"201051344001230","174011545737251",31.19,6.30,0,328.22,361.89,31.4,28.4,0.239,1290621.5,1290621.5,326,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283427,488657.00
05/19/2019 12:30,2,1.033,ACTIVE,213.74,343.25,60.017,1558283404,"201051344000646","174011545737251",30.89,5.50,0,328.22,362.79,32.4,29.3,0.252,1284376.6,1284376.6,324,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283428,488658.00
05/19/2019 12:30,2,0.984,ACTIVE,213.74,345.06,60.022,1558283404,"201051344000867","174011545737251",31.31,6.70,0,329.43,360.08,31.2,28.2,0.230,1282232.0,1282232.0,324,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283429,488659.00
05/19/2019 12:30,2,0.988,ACTIVE,214.19,345.06,60.022,1558283404,"201051344000633","174011545737251",31.11,6.00,0,330.63,362.49,31.2,28.2,0.243,1279580.4,1279580.4,326,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283430,488660.00
05/19/2019 12:30,2,1.035,ACTIVE,213.74,345.36,60.022,1558283404,"201051344000955","174011545737251",31.25,6.30,0,327.02,361.89,32.8,29.7,0.252,1304643.8,1304643.8,323,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283431,488661.00
05/19/2019 12:30,2,0.980,ACTIVE,213.74,344.76,60.022,1558283404,"201051344000648","174011545737251",31.29,6.00,0,330.63,359.48,31.1,28.1,0.234,1294527.3,1294527.3,325,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283432,488662.00
05/19/2019 12:30,2,0.980,ACTIVE,213.96,343.85,60.022,1558283404,"201051344000645","174011545737251",31.03,7.00,0,331.23,359.48,30.9,27.9,0.225,1299612.4,1299612.4,323,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283433,488663.00
05/19/2019 12:30,2,0.975,ACTIVE,213.74,348.06,60.006,1558283404,"201051344000569","174011545737251",31.57,6.30,0,330.63,360.69,31.2,28.2,0.234,1315967.6,1315967.6,326,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283434,488664.00
05/19/2019 12:30,2,1.035,ACTIVE,214.19,347.16,60.022,1558283404,"179051228000119","174011545737251",31.33,9.00,0,331.83,358.88,32.9,29.8,0.239,102706.2,102706.2,328,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558283435,488665.00
05/19/2019 12:45,2,1.213,ACTIVE,214.19,350.77,60.001,1558284304,"201051344000579","174011545737251",31.73,6.70,0,333.03,369.70,39.0,35.7,0.305,1316093.6,1316093.6,326,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284305,488666.00
05/19/2019 12:45,2,1.266,ACTIVE,214.19,345.96,59.996,1558284304,"201051344001025","174011545737251",31.19,6.70,0,331.23,370.90,40.0,36.7,0.305,1299025.0,1299025.0,326,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284306,488667.00
05/19/2019 12:45,2,1.230,ACTIVE,214.41,349.26,60.001,1558284304,"201051344001093","174011545737251",31.53,7.30,0,331.83,369.40,39.3,36.0,0.292,1282374.1,1282374.1,327,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284307,488668.00
05/19/2019 12:45,2,1.186,ACTIVE,213.96,345.36,59.980,1558284304,"201051344000458","174011545737251",31.21,7.70,0,330.63,366.70,37.5,34.2,0.296,1298684.3,1298684.3,324,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284308,488669.00
05/19/2019 12:45,2,1.277,ACTIVE,213.96,345.06,59.996,1558284304,"201051344000890","174011545737251",31.03,6.70,0,329.43,369.40,40.1,36.8,0.305,1297246.7,1297246.7,327,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284309,488670.00
05/19/2019 12:45,2,1.213,ACTIVE,213.96,343.85,59.990,1558284304,"201051344000988","174011545737251",20.30,6.00,0,331.23,357.08,24.9,22.1,0.190,998616.1,998616.1,329,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284310,488671.00
05/19/2019 12:45,2,1.232,ACTIVE,214.87,346.26,59.996,1558284304,"201051344000582","174011545737251",31.11,6.70,0,331.23,368.50,38.8,35.5,0.301,1275680.2,1275680.2,325,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284311,488672.00
05/19/2019 12:45,2,1.207,ACTIVE,213.51,345.06,59.969,1558284304,"201051344000868","174011545737251",31.13,6.30,0,330.03,367.60,38.1,34.8,0.296,1284155.7,1284155.7,325,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284311,488673.00
05/19/2019 12:45,2,1.201,ACTIVE,214.41,346.86,60.012,1558284304,"201051344000576","174011545737251",30.79,6.30,0,333.03,366.40,37.5,34.3,0.287,1301895.8,1301895.8,326,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284312,488674.00
05/19/2019 12:45,2,1.186,ACTIVE,213.96,345.66,59.996,1558284304,"201051344001158","174011545737251",31.23,5.50,0,333.63,367.30,37.5,34.3,0.301,1278665.2,1278665.2,326,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284313,488675.00
05/19/2019 12:45,2,1.184,ACTIVE,214.64,348.66,60.001,1558284304,"201051344000917","174011545737251",31.41,8.00,0,331.23,367.60,37.6,34.4,0.287,1292223.5,1292223.5,327,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284314,488676.00
05/19/2019 12:45,2,1.275,ACTIVE,214.41,341.75,59.996,1558284304,"201051344000417","174011545737251",20.38,6.30,0,330.63,354.67,26.3,23.5,0.194,1033416.9,1033416.9,327,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284315,488677.00
05/19/2019 12:45,2,1.227,ACTIVE,214.64,345.96,59.990,1558284304,"201051344000685","174011545737251",30.95,6.70,0,330.63,369.70,38.5,35.2,0.314,1298657.1,1298657.1,328,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284316,488678.00
05/19/2019 12:45,2,1.242,ACTIVE,214.64,347.46,60.001,1558284304,"201051344000651","174011545737251",31.35,6.00,0,332.13,369.70,39.5,36.2,0.301,1291878.8,1291878.8,325,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284317,488679.00
05/19/2019 12:45,2,1.189,ACTIVE,213.29,349.56,60.006,1558284304,"201051344000594","174011545737251",31.55,6.70,0,330.03,369.10,38.0,34.8,0.287,1303753.1,1303753.1,326,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284318,488680.00
05/19/2019 12:45,2,1.191,ACTIVE,214.19,347.16,60.001,1558284304,"201051344000469","174011545737251",31.31,5.50,0,329.73,370.90,37.9,34.6,0.301,1283846.6,1283846.6,327,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284319,488681.00
05/19/2019 12:45,2,1.252,ACTIVE,214.64,346.26,60.001,1558284304,"201051344000585","174011545737251",31.05,6.70,0,331.23,370.00,39.4,36.1,0.305,1305546.1,1305546.1,326,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284320,488682.00
05/19/2019 12:45,2,1.199,ACTIVE,214.41,346.56,59.996,1558284304,"201051344000853","174011545737251",30.81,6.30,0,331.83,368.20,37.5,34.3,0.292,1307150.3,1307150.3,326,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284321,488683.00
05/19/2019 12:45,2,1.189,ACTIVE,214.41,345.66,60.001,1558284304,"201051344001145","174011545737251",31.15,6.30,0,333.03,368.80,37.5,34.3,0.296,1306903.1,1306903.1,326,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284322,488684.00
05/19/2019 12:45,2,1.227,ACTIVE,214.64,349.86,59.996,1558284304,"201051344000438","174011545737251",31.63,6.70,0,331.83,373.01,39.3,36.0,0.296,1300155.7,1300155.7,326,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284323,488685.00
05/19/2019 12:45,2,1.223,ACTIVE,213.96,347.76,60.001,1558284304,"201051344001135","174011545737251",31.41,6.70,0,330.03,369.40,38.9,35.6,0.301,1287022.9,1287022.9,325,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284324,488686.00
05/19/2019 12:45,2,1.156,ACTIVE,213.96,345.36,60.006,1558284304,"201051344000983","174011545737251",31.15,7.00,0,332.73,368.80,36.5,33.3,0.292,1305096.8,1305096.8,325,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284325,488687.00
05/19/2019 12:45,2,1.205,ACTIVE,214.41,345.66,60.001,1558284304,"201051344001203","174011545737251",31.23,6.70,0,330.63,369.40,38.2,34.9,0.305,1294784.6,1294784.6,325,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284326,488688.00
05/19/2019 12:45,2,1.180,ACTIVE,213.96,347.16,60.028,1558284304,"201051344001230","174011545737251",31.21,6.70,0,330.93,368.20,37.4,34.1,0.296,1290630.1,1290630.1,327,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284327,488689.00
05/19/2019 12:45,2,1.215,ACTIVE,213.96,346.86,60.022,1558284304,"201051344000646","174011545737251",31.19,6.30,0,330.03,370.30,38.4,35.1,0.309,1284385.5,1284385.5,325,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284328,488690.00
05/19/2019 12:45,2,1.176,ACTIVE,214.19,344.45,59.996,1558284304,"201051344000867","174011545737251",31.03,7.00,0,331.83,367.00,37.0,33.8,0.278,1282240.5,1282240.5,325,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284329,488691.00
05/19/2019 12:45,2,1.178,ACTIVE,214.41,347.16,60.006,1558284304,"201051344000633","174011545737251",30.97,6.70,0,331.83,366.70,37.0,33.8,0.278,1279589.0,1279589.0,327,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284330,488692.00
05/19/2019 12:45,2,1.234,ACTIVE,213.96,347.46,60.006,1558284304,"201051344000955","174011545737251",31.29,6.70,0,330.93,370.00,39.1,35.8,0.305,1304652.8,1304652.8,324,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284330,488693.00
05/19/2019 12:45,2,1.219,ACTIVE,213.96,344.45,59.985,1558284304,"201051344000648","174011545737251",22.19,6.00,0,332.13,366.40,27.4,24.6,0.177,1294535.9,1294535.9,326,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284331,488694.00
05/19/2019 12:45,2,1.166,ACTIVE,214.19,345.66,59.964,1558284304,"201051344000645","174011545737251",30.97,7.30,0,331.53,366.70,36.6,33.4,0.278,1299620.9,1299620.9,324,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284332,488695.00
05/19/2019 12:45,2,1.172,ACTIVE,213.96,347.46,60.006,1558284304,"201051344000569","174011545737251",31.41,6.70,0,333.03,367.60,37.3,34.0,0.292,1315976.3,1315976.3,327,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284333,488696.00
05/19/2019 12:45,2,1.234,ACTIVE,214.19,349.56,60.006,1558284304,"179051228000119","174011545737251",31.11,9.30,0,332.43,367.60,38.9,35.7,0.292,102715.2,102715.2,329,0,0,0,L,46974696,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558284334,488697.00
05/19/2019 13:00,2,1.158,ACTIVE,213.29,347.46,59.964,1558285204,"201051344000579","174011545737251",31.45,6.70,0,332.73,366.40,36.9,33.7,0.283,1316101.7,1316101.7,327,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285205,488698.00
05/19/2019 13:00,2,1.189,ACTIVE,213.51,345.66,59.996,1558285204,"201051344001025","174011545737251",31.23,7.00,0,330.93,366.40,37.6,34.4,0.287,1299033.3,1299033.3,327,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285206,488699.00
05/19/2019 13:00,2,1.174,ACTIVE,213.74,346.26,59.996,1558285204,"201051344001093","174011545737251",31.25,7.70,0,331.23,366.40,37.2,34.0,0.278,1282382.3,1282382.3,328,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285207,488700.00
05/19/2019 13:00,2,1.131,ACTIVE,213.51,343.85,59.996,1558285204,"201051344000458","174011545737251",30.83,8.00,0,332.43,362.79,35.4,32.2,0.278,1298692.0,1298692.0,325,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285208,488701.00
05/19/2019 13:00,2,1.201,ACTIVE,213.51,344.76,60.001,1558285204,"201051344000890","174011545737251",31.11,7.00,0,330.93,365.49,37.9,34.6,0.283,1297255.1,1297255.1,328,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285209,488702.00
05/19/2019 13:00,2,1.158,ACTIVE,213.29,342.65,60.001,1558285204,"201051344000988","174011545737251",19.96,6.30,0,332.13,355.88,23.4,20.7,0.181,998621.1,998621.1,330,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285210,488703.00
05/19/2019 13:00,2,1.156,ACTIVE,214.19,346.26,60.006,1558285204,"201051344000582","174011545737251",31.17,6.70,0,331.53,364.29,36.6,33.4,0.283,1275688.3,1275688.3,326,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285211,488704.00
05/19/2019 13:00,2,1.139,ACTIVE,213.51,344.45,60.006,1558285204,"201051344000868","174011545737251",31.01,7.00,0,331.53,362.49,35.8,32.6,0.274,1284163.6,1284163.6,326,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285212,488705.00
05/19/2019 13:00,2,1.104,ACTIVE,213.96,347.76,60.012,1558285204,"201051344000576","174011545737251",31.51,6.70,0,331.83,363.09,35.3,32.1,0.270,1301903.6,1301903.6,327,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285213,488706.00
05/19/2019 13:00,2,1.135,ACTIVE,213.74,344.45,59.980,1558285204,"201051344001158","174011545737251",30.63,6.00,0,332.73,364.89,35.2,32.1,0.278,1278673.0,1278673.0,327,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285214,488707.00
05/19/2019 13:00,2,1.133,ACTIVE,213.74,344.76,59.975,1558285204,"201051344000917","174011545737251",30.77,8.50,0,331.83,364.89,35.4,32.2,0.278,1292231.3,1292231.3,328,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285215,488708.00
05/19/2019 13:00,2,1.189,ACTIVE,213.74,341.45,60.001,1558285204,"201051344000417","174011545737251",20.50,6.70,0,330.33,354.07,24.7,21.9,0.186,1033422.3,1033422.3,328,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285216,488709.00
05/19/2019 13:00,2,1.150,ACTIVE,213.74,344.76,60.012,1558285204,"201051344000685","174011545737251",30.89,7.00,0,330.93,364.59,36.0,32.8,0.287,1298665.1,1298665.1,329,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285217,488710.00
05/19/2019 13:00,2,1.178,ACTIVE,213.96,345.06,59.990,1558285204,"201051344000651","174011545737251",31.01,6.70,0,332.13,365.80,37.0,33.8,0.283,1291887.0,1291887.0,326,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285217,488711.00
05/19/2019 13:00,2,1.115,ACTIVE,213.06,348.36,60.006,1558285204,"201051344000594","174011545737251",31.53,7.00,0,331.53,366.70,35.6,32.5,0.265,1303761.1,1303761.1,327,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285218,488712.00
05/19/2019 13:00,2,1.121,ACTIVE,213.74,346.26,60.006,1558285204,"201051344000469","174011545737251",31.19,5.50,0,332.13,365.80,35.5,32.3,0.278,1283854.4,1283854.4,328,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285219,488713.00
05/19/2019 13:00,2,1.166,ACTIVE,213.96,346.26,60.001,1558285204,"201051344000585","174011545737251",31.17,7.00,0,330.63,366.10,36.9,33.6,0.292,1305554.4,1305554.4,327,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285220,488714.00
05/19/2019 13:00,2,1.115,ACTIVE,214.19,345.96,60.059,1558285204,"201051344000853","174011545737251",31.03,6.70,0,333.03,363.39,35.1,32.0,0.270,1307158.1,1307158.1,327,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285221,488715.00
05/19/2019 13:00,2,1.109,ACTIVE,213.96,346.56,59.996,1558285204,"201051344001145","174011545737251",31.35,6.70,0,331.23,366.40,35.2,32.0,0.270,1306911.0,1306911.0,327,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285222,488716.00
05/19/2019 13:00,2,1.139,ACTIVE,213.96,351.37,60.006,1558285204,"201051344000438","174011545737251",31.83,7.00,0,331.53,368.50,36.8,33.5,0.274,1300163.9,1300163.9,327,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285223,488717.00
05/19/2019 13:00,2,1.160,ACTIVE,213.51,343.85,60.006,1558285204,"201051344001135","174011545737251",31.01,7.00,0,330.93,365.80,36.5,33.3,0.278,1287031.0,1287031.0,326,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285224,488718.00
05/19/2019 13:00,2,1.078,ACTIVE,213.51,345.66,60.028,1558285204,"201051344000983","174011545737251",31.27,7.30,0,333.03,363.09,34.2,31.1,0.270,1305104.4,1305104.4,326,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285225,488719.00
05/19/2019 13:00,2,1.135,ACTIVE,213.74,343.85,60.001,1558285204,"201051344001203","174011545737251",31.03,7.30,0,332.73,366.70,35.7,32.5,0.283,1294792.6,1294792.6,326,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285226,488720.00
05/19/2019 13:00,2,1.105,ACTIVE,213.29,345.66,60.001,1558285204,"201051344001230","174011545737251",31.23,6.70,0,329.73,363.99,35.0,31.9,0.274,1290637.9,1290637.9,328,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285227,488721.00
05/19/2019 13:00,2,1.154,ACTIVE,213.29,344.45,59.996,1558285204,"201051344000646","174011545737251",30.75,6.70,0,330.63,366.40,36.0,32.8,0.283,1284393.6,1284393.6,326,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285228,488722.00
05/19/2019 13:00,2,1.107,ACTIVE,213.74,343.85,60.022,1558285204,"201051344000867","174011545737251",30.81,7.70,0,331.23,363.39,34.6,31.4,0.261,1282248.3,1282248.3,326,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285229,488723.00
05/19/2019 13:00,2,1.102,ACTIVE,213.96,345.66,59.990,1558285204,"201051344000633","174011545737251",30.91,7.00,0,331.23,364.89,34.5,31.4,0.261,1279596.7,1279596.7,328,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285229,488724.00
05/19/2019 13:00,2,1.160,ACTIVE,213.29,345.06,60.012,1558285204,"201051344000955","174011545737251",31.09,7.00,0,330.33,366.10,36.6,33.4,0.278,1304661.1,1304661.1,325,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285230,488725.00
05/19/2019 13:00,2,1.096,ACTIVE,213.51,344.15,60.012,1558285204,"201051344000648","174011545737251",30.93,6.70,0,332.43,363.69,34.4,31.2,0.265,1294543.6,1294543.6,327,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285231,488726.00
05/19/2019 13:00,2,1.090,ACTIVE,213.96,344.76,60.017,1558285204,"201051344000645","174011545737251",30.95,7.70,0,332.73,363.09,34.2,31.1,0.261,1299628.6,1299628.6,325,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285232,488727.00
05/19/2019 13:00,2,1.109,ACTIVE,213.74,344.45,60.006,1558285204,"201051344000569","174011545737251",31.01,7.00,0,333.03,365.80,34.9,31.7,0.274,1315984.1,1315984.1,328,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285233,488728.00
05/19/2019 13:00,2,1.154,ACTIVE,213.96,348.36,60.012,1558285204,"179051228000119","174011545737251",31.21,9.70,0,332.73,366.70,36.5,33.3,0.270,102723.5,102723.5,330,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558285234,488729.00
05/19/2019 13:15,2,0.830,ACTIVE,213.51,343.25,59.985,1558286104,"201051344000579","174011545737251",31.27,7.00,0,333.33,368.50,26.3,23.5,0.186,1316109.8,1316109.8,328,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286105,488730.00
05/19/2019 13:15,2,0.859,ACTIVE,213.96,340.85,60.001,1558286104,"201051344001025","174011545737251",30.83,7.30,0,331.23,368.80,26.9,24.0,0.194,1299041.6,1299041.6,328,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286106,488731.00
05/19/2019 13:15,2,0.875,ACTIVE,213.96,342.05,59.990,1558286104,"201051344001093","174011545737251",30.75,8.00,0,331.53,368.50,27.3,24.4,0.190,1282390.6,1282390.6,329,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286107,488732.00
05/19/2019 13:15,2,0.818,ACTIVE,213.51,340.85,60.022,1558286104,"201051344000458","174011545737251",30.53,8.50,0,331.53,365.49,25.3,22.5,0.186,1298699.8,1298699.8,326,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286108,488733.00
05/19/2019 13:15,2,0.898,ACTIVE,213.74,340.55,59.990,1558286104,"201051344000890","174011545737251",30.75,7.30,0,330.93,369.70,28.0,25.1,0.199,1297263.5,1297263.5,329,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286109,488734.00
05/19/2019 13:15,2,0.832,ACTIVE,213.29,340.55,59.990,1558286104,"201051344000988","174011545737251",19.96,6.70,0,331.23,357.08,16.9,14.4,0.128,998626.1,998626.1,331,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286109,488735.00
05/19/2019 13:15,2,0.877,ACTIVE,214.41,342.05,59.964,1558286104,"201051344000582","174011545737251",30.43,7.30,0,331.23,368.20,27.1,24.2,0.194,1275696.4,1275696.4,327,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286110,488736.00
05/19/2019 13:15,2,0.844,ACTIVE,213.51,341.45,59.953,1558286104,"201051344000868","174011545737251",30.83,7.00,0,330.33,365.19,26.4,23.6,0.194,1284171.5,1284171.5,327,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286111,488737.00
05/19/2019 13:15,2,0.820,ACTIVE,213.96,343.55,59.985,1558286104,"201051344000576","174011545737251",31.23,7.00,0,333.33,367.00,25.9,23.1,0.186,1301911.4,1301911.4,328,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286112,488738.00
05/19/2019 13:15,2,0.836,ACTIVE,213.74,341.45,60.017,1558286104,"201051344001158","174011545737251",30.77,6.30,0,330.93,365.49,26.1,23.3,0.199,1278680.8,1278680.8,328,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286113,488739.00
05/19/2019 13:15,2,0.854,ACTIVE,214.19,342.65,59.996,1558286104,"201051344000917","174011545737251",31.15,9.00,0,329.13,366.10,26.9,24.1,0.194,1292239.2,1292239.2,329,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286114,488740.00
05/19/2019 13:15,2,0.930,ACTIVE,214.19,339.65,59.980,1558286104,"201051344000417","174011545737251",20.30,6.70,0,330.03,354.37,19.1,16.6,0.128,1033427.6,1033427.6,329,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286115,488741.00
05/19/2019 13:15,2,0.883,ACTIVE,214.19,342.95,59.985,1558286104,"201051344000685","174011545737251",31.09,7.00,0,330.93,367.30,27.8,24.9,0.212,1298673.2,1298673.2,330,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286116,488742.00
05/19/2019 13:15,2,0.928,ACTIVE,214.19,342.95,59.985,1558286104,"201051344000651","174011545737251",30.40,7.00,0,330.63,368.20,28.6,25.6,0.208,1291895.3,1291895.3,327,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286117,488743.00
05/19/2019 13:15,2,0.875,ACTIVE,213.29,341.75,59.985,1558286104,"201051344000594","174011545737251",30.97,7.30,0,330.03,367.90,27.5,24.6,0.199,1303769.1,1303769.1,328,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286118,488744.00
05/19/2019 13:15,2,0.889,ACTIVE,213.96,342.95,59.985,1558286104,"201051344000469","174011545737251",30.53,6.30,0,330.93,367.60,27.5,24.6,0.217,1283862.4,1283862.4,329,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286119,488745.00
05/19/2019 13:15,2,0.924,ACTIVE,214.41,342.65,59.985,1558286104,"201051344000585","174011545737251",30.99,7.00,0,331.53,370.00,29.1,26.1,0.212,1305562.7,1305562.7,328,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286120,488746.00
05/19/2019 13:15,2,0.867,ACTIVE,214.19,343.85,60.012,1558286104,"201051344000853","174011545737251",30.71,6.70,0,332.73,366.70,27.0,24.2,0.203,1307166.0,1307166.0,328,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286121,488747.00
05/19/2019 13:15,2,0.891,ACTIVE,214.19,342.65,59.990,1558286104,"201051344001145","174011545737251",30.91,7.00,0,333.33,368.20,27.9,25.0,0.208,1306919.0,1306919.0,328,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286122,488748.00
05/19/2019 13:15,2,0.918,ACTIVE,214.19,344.76,59.964,1558286104,"201051344000438","174011545737251",31.31,7.30,0,331.83,370.90,29.1,26.2,0.208,1300172.2,1300172.2,328,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286123,488749.00
05/19/2019 13:15,2,0.926,ACTIVE,213.96,342.05,59.980,1558286104,"201051344001135","174011545737251",30.73,7.30,0,331.83,370.00,28.9,25.9,0.212,1287039.3,1287039.3,327,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286123,488750.00
05/19/2019 13:15,2,0.846,ACTIVE,213.74,341.75,59.959,1558286104,"201051344000983","174011545737251",31.13,7.70,0,330.93,367.00,26.8,23.9,0.199,1305112.1,1305112.1,327,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286124,488751.00
05/19/2019 13:15,2,0.910,ACTIVE,214.19,341.45,60.022,1558286104,"201051344001203","174011545737251",30.75,7.30,0,331.53,368.80,28.4,25.5,0.217,1294800.7,1294800.7,327,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286125,488752.00
05/19/2019 13:15,2,0.895,ACTIVE,213.96,341.45,59.980,1558286104,"201051344001230","174011545737251",30.75,7.00,0,331.53,367.00,27.9,25.0,0.208,1290645.9,1290645.9,329,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286126,488753.00
05/19/2019 13:15,2,0.914,ACTIVE,213.74,342.05,59.985,1558286104,"201051344000646","174011545737251",30.85,6.70,0,330.33,368.20,28.6,25.7,0.208,1284401.7,1284401.7,327,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286127,488754.00
05/19/2019 13:15,2,0.879,ACTIVE,213.74,340.85,59.953,1558286104,"201051344000867","174011545737251",30.49,7.70,0,330.33,365.80,27.2,24.3,0.199,1282256.1,1282256.1,327,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286128,488755.00
05/19/2019 13:15,2,0.869,ACTIVE,214.19,343.25,59.990,1558286104,"201051344000633","174011545737251",30.91,7.30,0,331.83,367.00,27.2,24.4,0.203,1279604.5,1279604.5,329,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286129,488756.00
05/19/2019 13:15,2,0.926,ACTIVE,213.51,343.25,59.980,1558286104,"201051344000955","174011545737251",31.09,7.30,0,330.33,368.20,29.2,26.3,0.212,1304669.4,1304669.4,326,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286130,488757.00
05/19/2019 13:15,2,0.869,ACTIVE,213.74,341.45,59.990,1558286104,"201051344000648","174011545737251",30.85,6.70,0,331.53,367.90,27.2,24.3,0.199,1294551.4,1294551.4,328,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286131,488758.00
05/19/2019 13:15,2,0.857,ACTIVE,213.96,342.65,59.990,1558286104,"201051344000645","174011545737251",30.79,8.00,0,332.43,365.19,26.8,23.9,0.190,1299636.4,1299636.4,326,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286132,488759.00
05/19/2019 13:15,2,0.877,ACTIVE,213.51,341.75,59.985,1558286104,"201051344000569","174011545737251",30.81,7.30,0,331.83,368.50,27.4,24.5,0.190,1315992.0,1315992.0,329,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286133,488760.00
05/19/2019 13:15,2,0.932,ACTIVE,213.96,345.66,59.985,1558286104,"179051228000119","174011545737251",30.57,10.00,0,332.43,366.70,28.9,25.9,0.203,102731.7,102731.7,331,0,0,0,L,46974696,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558286134,488761.00
05/19/2019 13:30,2,0.953,ACTIVE,213.96,343.55,59.996,1558287004,"201051344000579","174011545737251",30.79,7.30,0,332.43,361.29,29.8,26.8,0.221,1316116.0,1316116.0,329,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287005,488762.00
05/19/2019 13:30,2,0.951,ACTIVE,213.74,343.55,59.996,1558287004,"201051344001025","174011545737251",31.19,7.30,0,330.63,360.38,30.1,27.1,0.221,1299047.8,1299047.8,329,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287006,488763.00
05/19/2019 13:30,2,0.957,ACTIVE,213.96,342.35,59.948,1558287004,"201051344001093","174011545737251",30.91,8.00,0,330.63,358.28,30.0,27.0,0.212,1282396.8,1282396.8,330,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287007,488764.00
05/19/2019 13:30,2,0.906,ACTIVE,213.74,342.35,59.990,1558287004,"201051344000458","174011545737251",30.85,9.00,0,330.03,356.48,28.4,25.5,0.208,1298705.6,1298705.6,327,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287008,488765.00
05/19/2019 13:30,2,0.980,ACTIVE,213.74,341.15,60.038,1558287004,"201051344000890","174011545737251",30.63,7.30,0,329.73,358.28,30.5,27.5,0.217,1297269.8,1297269.8,330,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287008,488766.00
05/19/2019 13:30,2,0.918,ACTIVE,213.74,341.45,59.990,1558287004,"201051344000988","174011545737251",20.00,7.00,0,330.63,351.37,18.6,16.0,0.146,998629.7,998629.7,332,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287009,488767.00
05/19/2019 13:30,2,0.945,ACTIVE,214.41,342.65,60.033,1558287004,"201051344000582","174011545737251",30.53,7.30,0,330.93,357.08,29.2,26.3,0.217,1275702.4,1275702.4,328,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287010,488768.00
05/19/2019 13:30,2,0.920,ACTIVE,213.74,342.65,59.996,1558287004,"201051344000868","174011545737251",30.75,7.00,0,330.63,356.48,28.7,25.8,0.208,1284177.4,1284177.4,328,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287011,488769.00
05/19/2019 13:30,2,0.896,ACTIVE,214.19,344.45,60.001,1558287004,"201051344000576","174011545737251",31.03,7.30,0,332.43,357.08,28.2,25.3,0.203,1301917.2,1301917.2,329,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287012,488770.00
05/19/2019 13:30,2,0.896,ACTIVE,213.74,342.95,59.990,1558287004,"201051344001158","174011545737251",30.81,6.30,0,330.33,356.78,28.0,25.1,0.217,1278686.6,1278686.6,329,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287013,488771.00
