ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 13:30,2,0.902,ACTIVE,213.96,342.05,59.996,1558287004,"201051344000917","174011545737251",30.93,9.00,0,331.23,358.58,28.2,25.3,0.208,1292245.1,1292245.1,330,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287014,488772.00
05/19/2019 13:30,2,0.998,ACTIVE,214.19,339.65,60.001,1558287004,"201051344000417","174011545737251",19.64,7.00,0,330.93,348.96,19.9,17.3,0.137,1033431.6,1033431.6,330,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287015,488773.00
05/19/2019 13:30,2,0.926,ACTIVE,213.96,342.65,59.996,1558287004,"201051344000685","174011545737251",30.79,7.30,0,330.63,357.38,28.9,26.0,0.221,1298679.2,1298679.2,331,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287016,488774.00
05/19/2019 13:30,2,0.945,ACTIVE,213.96,342.35,59.990,1558287004,"201051344000651","174011545737251",30.77,7.00,0,331.23,359.48,29.5,26.6,0.217,1291901.5,1291901.5,328,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287017,488775.00
05/19/2019 13:30,2,0.912,ACTIVE,213.29,342.35,59.996,1558287004,"201051344000594","174011545737251",30.87,7.30,0,328.82,359.78,28.5,25.6,0.208,1303775.0,1303775.0,329,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287018,488776.00
05/19/2019 13:30,2,0.916,ACTIVE,213.74,343.25,60.038,1558287004,"201051344000469","174011545737251",30.73,6.30,0,330.93,358.28,28.6,25.6,0.212,1283868.4,1283868.4,330,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287019,488777.00
05/19/2019 13:30,2,0.941,ACTIVE,214.19,342.95,59.990,1558287004,"201051344000585","174011545737251",30.97,7.30,0,330.93,360.69,29.5,26.6,0.221,1305568.9,1305568.9,329,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287020,488778.00
05/19/2019 13:30,2,0.889,ACTIVE,214.19,343.85,59.996,1558287004,"201051344000853","174011545737251",31.07,7.00,0,331.83,357.38,28.0,25.1,0.203,1307171.8,1307171.8,329,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287021,488779.00
05/19/2019 13:30,2,0.887,ACTIVE,214.19,341.45,59.959,1558287004,"201051344001145","174011545737251",30.95,7.30,0,331.83,359.48,27.9,25.0,0.212,1306924.9,1306924.9,329,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287022,488780.00
05/19/2019 13:30,2,0.928,ACTIVE,213.96,342.65,59.996,1558287004,"201051344000438","174011545737251",31.13,7.30,0,331.53,362.49,29.2,26.3,0.208,1300178.5,1300178.5,329,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287023,488781.00
05/19/2019 13:30,2,0.928,ACTIVE,213.74,341.45,59.996,1558287004,"201051344001135","174011545737251",30.63,7.30,0,330.63,359.18,28.8,25.8,0.212,1287045.4,1287045.4,328,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287023,488782.00
05/19/2019 13:30,2,0.867,ACTIVE,213.74,341.75,60.001,1558287004,"201051344000983","174011545737251",30.81,7.70,0,332.43,358.28,27.1,24.2,0.199,1305117.8,1305117.8,328,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287025,488783.00
05/19/2019 13:30,2,0.902,ACTIVE,213.96,342.05,59.996,1558287004,"201051344001203","174011545737251",30.63,7.30,0,331.53,358.88,28.0,25.1,0.208,1294806.7,1294806.7,328,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287025,488784.00
05/19/2019 13:30,2,0.875,ACTIVE,213.74,340.85,59.990,1558287004,"201051344001230","174011545737251",30.83,7.30,0,329.43,358.28,27.4,24.5,0.208,1290651.8,1290651.8,330,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287026,488785.00
05/19/2019 13:30,2,0.902,ACTIVE,213.51,342.05,59.959,1558287004,"201051344000646","174011545737251",30.89,6.70,0,330.63,359.78,28.3,25.4,0.208,1284407.8,1284407.8,328,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287027,488786.00
05/19/2019 13:30,2,0.869,ACTIVE,213.96,341.15,60.012,1558287004,"201051344000867","174011545737251",30.69,8.00,0,330.93,357.08,27.1,24.2,0.194,1282261.9,1282261.9,328,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287028,488787.00
05/19/2019 13:30,2,0.865,ACTIVE,213.96,343.85,59.996,1558287004,"201051344000633","174011545737251",30.91,7.30,0,330.33,357.98,27.1,24.3,0.199,1279610.4,1279610.4,330,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287029,488788.00
05/19/2019 13:30,2,0.896,ACTIVE,213.51,345.96,60.001,1558287004,"201051344000955","174011545737251",31.49,7.30,0,330.03,360.38,28.6,25.7,0.208,1304675.7,1304675.7,327,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287030,488789.00
05/19/2019 13:30,2,0.873,ACTIVE,213.74,342.05,59.996,1558287004,"201051344000648","174011545737251",30.53,7.00,0,331.53,357.08,27.0,24.1,0.194,1294557.3,1294557.3,329,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287031,488790.00
05/19/2019 13:30,2,0.861,ACTIVE,214.19,342.65,59.953,1558287004,"201051344000645","174011545737251",30.49,8.00,0,331.23,356.48,26.6,23.8,0.194,1299642.2,1299642.2,327,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287032,488791.00
05/19/2019 13:30,2,0.869,ACTIVE,213.96,342.65,60.001,1558287004,"201051344000569","174011545737251",30.77,7.30,0,332.43,357.68,27.1,24.3,0.199,1315997.9,1315997.9,330,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287033,488792.00
05/19/2019 13:30,2,0.918,ACTIVE,213.96,346.26,59.996,1558287004,"179051228000119","174011545737251",30.75,10.30,0,331.83,358.88,28.6,25.7,0.199,102738.0,102738.0,332,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287034,488793.00
05/19/2019 13:45,2,1.281,ACTIVE,213.06,345.36,60.012,1558287904,"201051344000579","174011545737251",31.09,7.30,0,331.23,365.80,40.4,37.1,0.314,1316123.1,1316123.1,330,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287905,488794.00
05/19/2019 13:45,2,1.301,ACTIVE,212.16,348.96,60.017,1558287904,"201051344001025","174011545737251",31.49,7.70,0,328.22,366.40,41.5,38.1,0.318,1299055.0,1299055.0,330,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287906,488795.00
05/19/2019 13:45,2,1.297,ACTIVE,212.16,346.56,60.012,1558287904,"201051344001093","174011545737251",31.13,8.50,0,330.33,363.09,41.0,37.6,0.314,1282404.0,1282404.0,331,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287907,488796.00
05/19/2019 13:45,2,1.242,ACTIVE,212.83,344.76,60.012,1558287904,"201051344000458","174011545737251",30.95,9.00,0,331.53,361.89,39.0,35.7,0.309,1298712.4,1298712.4,328,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287908,488797.00
05/19/2019 13:45,2,1.324,ACTIVE,211.70,345.66,60.038,1558287904,"201051344000890","174011545737251",31.15,7.70,0,329.13,364.29,41.8,38.4,0.314,1297277.1,1297277.1,331,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287909,488798.00
05/19/2019 13:45,2,1.273,ACTIVE,212.83,343.55,60.012,1558287904,"201051344000988","174011545737251",20.18,7.00,0,331.53,354.07,26.1,23.2,0.217,998634.0,998634.0,333,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287910,488799.00
05/19/2019 13:45,2,1.287,ACTIVE,212.61,345.66,60.006,1558287904,"201051344000582","174011545737251",30.97,7.70,0,330.93,364.29,40.5,37.1,0.314,1275709.5,1275709.5,329,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287910,488800.00
05/19/2019 13:45,2,1.260,ACTIVE,212.61,345.66,59.985,1558287904,"201051344000868","174011545737251",31.09,7.70,0,330.93,363.69,39.7,36.4,0.309,1284184.3,1284184.3,329,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287911,488801.00
05/19/2019 13:45,2,1.240,ACTIVE,213.29,346.56,60.012,1558287904,"201051344000576","174011545737251",31.09,7.70,0,332.73,363.09,39.1,35.8,0.309,1301924.0,1301924.0,330,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287912,488802.00
05/19/2019 13:45,2,1.252,ACTIVE,213.06,345.36,60.006,1558287904,"201051344001158","174011545737251",30.93,6.30,0,331.83,363.09,39.3,36.0,0.314,1278693.3,1278693.3,330,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287913,488803.00
05/19/2019 13:45,2,1.266,ACTIVE,212.38,344.76,60.012,1558287904,"201051344000917","174011545737251",30.67,9.30,0,330.03,362.49,39.4,36.1,0.318,1292251.9,1292251.9,331,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287914,488804.00
05/19/2019 13:45,2,1.346,ACTIVE,212.16,340.85,60.001,1558287904,"201051344000417","174011545737251",20.14,7.30,0,330.03,351.97,27.5,24.6,0.203,1033436.3,1033436.3,331,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287915,488805.00
05/19/2019 13:45,2,1.277,ACTIVE,212.16,345.06,60.012,1558287904,"201051344000685","174011545737251",30.97,7.70,0,330.33,364.59,40.1,36.8,0.331,1298686.2,1298686.2,332,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287916,488806.00
05/19/2019 13:45,2,1.289,ACTIVE,212.38,348.06,59.975,1558287904,"201051344000651","174011545737251",31.35,7.00,0,330.63,365.19,41.0,37.6,0.318,1291908.7,1291908.7,329,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287917,488807.00
05/19/2019 13:45,2,1.254,ACTIVE,212.38,347.16,60.012,1558287904,"201051344000594","174011545737251",31.19,7.70,0,329.43,364.59,39.6,36.3,0.309,1303782.0,1303782.0,330,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287918,488808.00
05/19/2019 13:45,2,1.244,ACTIVE,212.83,346.86,60.049,1558287904,"201051344000469","174011545737251",31.25,6.70,0,330.93,366.10,39.4,36.1,0.314,1283875.3,1283875.3,331,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287919,488809.00
05/19/2019 13:45,2,1.283,ACTIVE,212.38,348.66,60.012,1558287904,"201051344000585","174011545737251",31.41,7.30,0,330.03,366.40,40.9,37.5,0.323,1305576.2,1305576.2,330,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287920,488810.00
05/19/2019 13:45,2,1.211,ACTIVE,213.51,349.56,60.022,1558287904,"201051344000853","174011545737251",31.63,7.30,0,333.33,365.80,38.9,35.6,0.301,1307178.7,1307178.7,330,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287921,488811.00
05/19/2019 13:45,2,1.227,ACTIVE,212.38,346.56,60.017,1558287904,"201051344001145","174011545737251",31.33,7.30,0,330.63,363.99,38.9,35.6,0.309,1306931.8,1306931.8,330,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287922,488812.00
05/19/2019 13:45,2,1.256,ACTIVE,212.16,349.86,60.059,1558287904,"201051344000438","174011545737251",31.69,7.30,0,332.13,367.90,40.4,37.0,0.309,1300185.8,1300185.8,330,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287923,488813.00
05/19/2019 13:45,2,1.266,ACTIVE,211.93,345.66,60.054,1558287904,"201051344001135","174011545737251",31.21,7.30,0,329.43,367.30,40.0,36.7,0.309,1287052.6,1287052.6,329,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287924,488814.00
05/19/2019 13:45,2,1.199,ACTIVE,212.83,344.45,60.017,1558287904,"201051344000983","174011545737251",31.07,7.70,0,330.93,364.59,37.8,34.5,0.301,1305124.6,1305124.6,329,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287925,488815.00
05/19/2019 13:45,2,1.244,ACTIVE,212.38,344.45,60.012,1558287904,"201051344001203","174011545737251",31.05,7.70,0,330.93,363.69,39.2,35.9,0.314,1294813.8,1294813.8,329,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287926,488816.00
05/19/2019 13:45,2,1.201,ACTIVE,211.93,347.16,60.012,1558287904,"201051344001230","174011545737251",31.39,7.70,0,328.82,366.10,38.2,34.9,0.301,1290658.7,1290658.7,331,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287927,488817.00
05/19/2019 13:45,2,1.225,ACTIVE,211.70,348.96,60.012,1558287904,"201051344000646","174011545737251",31.39,7.00,0,329.13,365.49,39.0,35.7,0.314,1284415.0,1284415.0,329,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287928,488818.00
05/19/2019 13:45,2,1.193,ACTIVE,212.83,345.36,60.028,1558287904,"201051344000867","174011545737251",31.15,8.00,0,330.63,362.19,37.6,34.4,0.287,1282268.8,1282268.8,329,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287929,488819.00
05/19/2019 13:45,2,1.199,ACTIVE,213.06,345.96,60.049,1558287904,"201051344000633","174011545737251",30.97,7.70,0,331.23,363.69,37.6,34.4,0.301,1279617.3,1279617.3,331,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287930,488820.00
05/19/2019 13:45,2,1.238,ACTIVE,211.70,347.16,60.017,1558287904,"201051344000955","174011545737251",31.41,7.70,0,329.43,368.20,39.4,36.1,0.309,1304683.0,1304683.0,328,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287931,488821.00
05/19/2019 13:45,2,1.191,ACTIVE,212.83,344.45,60.012,1558287904,"201051344000648","174011545737251",30.79,7.30,0,330.93,362.19,37.2,33.9,0.287,1294564.2,1294564.2,330,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287931,488822.00
05/19/2019 13:45,2,1.186,ACTIVE,213.06,344.76,60.012,1558287904,"201051344000645","174011545737251",30.69,8.50,0,331.83,361.29,36.9,33.7,0.283,1299649.0,1299649.0,328,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287932,488823.00
05/19/2019 13:45,2,1.193,ACTIVE,212.83,344.76,60.059,1558287904,"201051344000569","174011545737251",30.95,7.70,0,332.13,364.89,37.5,34.3,0.296,1316004.9,1316004.9,331,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287933,488824.00
05/19/2019 13:45,2,1.246,ACTIVE,213.29,348.66,60.038,1558287904,"179051228000119","174011545737251",30.89,10.30,0,331.83,364.29,39.0,35.7,0.301,102745.4,102745.4,333,0,0,0,L,46974696,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558287934,488825.00
05/19/2019 14:00,2,0.891,ACTIVE,213.74,342.35,60.033,1558288804,"201051344000579","174011545737251",30.89,7.70,0,331.83,368.80,27.9,25.1,0.203,1316130.8,1316130.8,331,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288805,488826.00
05/19/2019 14:00,2,0.902,ACTIVE,213.96,341.15,60.033,1558288804,"201051344001025","174011545737251",30.93,7.70,0,329.73,368.80,28.3,25.4,0.212,1299062.9,1299062.9,331,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288806,488827.00
05/19/2019 14:00,2,0.902,ACTIVE,214.19,342.05,60.028,1558288804,"201051344001093","174011545737251",30.99,8.50,0,326.72,367.30,28.3,25.4,0.199,1282411.9,1282411.9,332,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288807,488828.00
05/19/2019 14:00,2,0.863,ACTIVE,213.74,341.75,60.001,1558288804,"201051344000458","174011545737251",30.49,9.00,0,330.33,365.19,26.7,23.8,0.199,1298719.8,1298719.8,329,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288808,488829.00
05/19/2019 14:00,2,0.922,ACTIVE,213.96,341.45,60.043,1558288804,"201051344000890","174011545737251",30.77,7.70,0,330.03,369.40,28.8,25.9,0.199,1297285.2,1297285.2,332,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288809,488830.00
05/19/2019 14:00,2,0.865,ACTIVE,213.51,341.15,60.038,1558288804,"201051344000988","174011545737251",19.90,7.00,0,330.63,357.98,17.4,14.9,0.137,998638.8,998638.8,334,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288810,488831.00
05/19/2019 14:00,2,0.887,ACTIVE,214.64,342.65,60.017,1558288804,"201051344000582","174011545737251",30.69,7.70,0,329.43,368.20,27.6,24.7,0.199,1275717.2,1275717.2,330,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288811,488832.00
05/19/2019 14:00,2,0.875,ACTIVE,213.51,342.05,60.038,1558288804,"201051344000868","174011545737251",30.26,7.70,0,330.63,366.70,26.9,24.0,0.194,1284191.8,1284191.8,330,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288811,488833.00
05/19/2019 14:00,2,0.846,ACTIVE,214.19,343.55,60.038,1558288804,"201051344000576","174011545737251",30.87,8.00,0,331.23,366.70,26.5,23.6,0.194,1301931.4,1301931.4,331,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288812,488834.00
05/19/2019 14:00,2,0.859,ACTIVE,213.74,342.35,60.006,1558288804,"201051344001158","174011545737251",30.28,6.70,0,331.53,366.10,26.3,23.5,0.199,1278700.8,1278700.8,331,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288813,488835.00
05/19/2019 14:00,2,0.861,ACTIVE,214.19,342.05,60.028,1558288804,"201051344000917","174011545737251",30.51,9.70,0,328.22,366.40,26.6,23.8,0.199,1292259.5,1292259.5,332,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288814,488836.00
05/19/2019 14:00,2,0.924,ACTIVE,214.19,339.95,60.049,1558288804,"201051344000417","174011545737251",19.94,7.30,0,329.13,355.58,18.7,16.1,0.128,1033441.5,1033441.5,332,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288815,488837.00
05/19/2019 14:00,2,0.863,ACTIVE,214.19,342.95,60.054,1558288804,"201051344000685","174011545737251",30.85,7.70,0,329.13,368.20,27.0,24.1,0.208,1298694.0,1298694.0,333,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288816,488838.00
05/19/2019 14:00,2,0.877,ACTIVE,214.19,342.05,60.043,1558288804,"201051344000651","174011545737251",31.03,7.30,0,328.82,368.20,27.6,24.7,0.203,1291916.6,1291916.6,330,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288817,488839.00
05/19/2019 14:00,2,0.857,ACTIVE,213.29,341.75,60.043,1558288804,"201051344000594","174011545737251",30.73,8.00,0,327.62,368.20,26.7,23.9,0.194,1303789.6,1303789.6,331,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288818,488840.00
05/19/2019 14:00,2,0.854,ACTIVE,213.74,342.05,60.043,1558288804,"201051344000469","174011545737251",30.75,6.70,0,330.33,367.90,26.6,23.8,0.194,1283882.9,1283882.9,332,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288819,488841.00
05/19/2019 14:00,2,0.885,ACTIVE,214.19,342.65,60.038,1558288804,"201051344000585","174011545737251",30.81,7.30,0,327.02,369.40,27.6,24.7,0.208,1305584.1,1305584.1,331,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288820,488842.00
05/19/2019 14:00,2,0.834,ACTIVE,214.19,344.15,60.043,1558288804,"201051344000853","174011545737251",30.83,7.30,0,332.43,367.00,26.1,23.3,0.190,1307186.2,1307186.2,331,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288821,488843.00
05/19/2019 14:00,2,0.834,ACTIVE,214.19,342.35,60.033,1558288804,"201051344001145","174011545737251",30.93,7.30,0,329.73,369.10,26.2,23.3,0.194,1306939.4,1306939.4,331,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288822,488844.00
05/19/2019 14:00,2,0.867,ACTIVE,213.96,342.95,60.049,1558288804,"201051344000438","174011545737251",31.15,7.70,0,328.22,371.81,27.4,24.6,0.194,1300193.7,1300193.7,331,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288823,488845.00
05/19/2019 14:00,2,0.859,ACTIVE,213.74,341.75,60.028,1558288804,"201051344001135","174011545737251",30.97,7.70,0,327.92,368.80,27.0,24.1,0.199,1287060.5,1287060.5,330,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288823,488846.00
05/19/2019 14:00,2,0.799,ACTIVE,213.74,342.95,60.038,1558288804,"201051344000983","174011545737251",31.27,8.00,0,330.63,366.70,25.4,22.5,0.190,1305131.9,1305131.9,330,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288824,488847.00
05/19/2019 14:00,2,0.844,ACTIVE,213.96,340.55,60.033,1558288804,"201051344001203","174011545737251",30.91,7.70,0,328.82,370.00,26.4,23.6,0.199,1294821.5,1294821.5,330,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288825,488848.00
05/19/2019 14:00,2,0.828,ACTIVE,213.74,340.55,60.028,1558288804,"201051344001230","174011545737251",30.75,7.70,0,329.13,367.00,25.8,23.0,0.190,1290666.3,1290666.3,332,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288826,488849.00
05/19/2019 14:00,2,0.850,ACTIVE,213.74,341.75,60.033,1558288804,"201051344000646","174011545737251",30.85,7.00,0,328.22,369.70,26.6,23.7,0.194,1284422.8,1284422.8,330,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288827,488850.00
05/19/2019 14:00,2,0.814,ACTIVE,213.74,340.85,60.028,1558288804,"201051344000867","174011545737251",30.75,8.50,0,330.63,366.70,25.4,22.6,0.181,1282276.2,1282276.2,330,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288828,488851.00
05/19/2019 14:00,2,0.816,ACTIVE,214.19,343.25,60.028,1558288804,"201051344000633","174011545737251",30.77,8.00,0,331.23,367.60,25.5,22.7,0.190,1279624.7,1279624.7,332,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288829,488852.00
05/19/2019 14:00,2,0.867,ACTIVE,213.74,340.85,60.038,1558288804,"201051344000955","174011545737251",30.83,7.70,0,328.52,369.10,27.1,24.2,0.199,1304691.0,1304691.0,329,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288830,488853.00
05/19/2019 14:00,2,0.830,ACTIVE,213.74,341.75,60.038,1558288804,"201051344000648","174011545737251",30.30,7.30,0,330.63,367.00,25.5,22.7,0.186,1294571.6,1294571.6,331,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288831,488854.00
05/19/2019 14:00,2,0.816,ACTIVE,213.96,342.35,60.028,1558288804,"201051344000645","174011545737251",30.34,9.00,0,331.53,365.49,25.1,22.3,0.181,1299656.3,1299656.3,329,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288832,488855.00
05/19/2019 14:00,2,0.816,ACTIVE,213.74,342.05,60.033,1558288804,"201051344000569","174011545737251",30.97,8.00,0,330.93,366.70,25.6,22.8,0.190,1316012.4,1316012.4,332,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288833,488856.00
05/19/2019 14:00,2,0.879,ACTIVE,214.19,345.36,60.054,1558288804,"179051228000119","174011545737251",30.47,10.70,0,331.83,368.20,27.1,24.3,0.190,102753.3,102753.3,334,0,0,0,L,46974696,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558288834,488857.00
05/19/2019 14:15,2,0.881,ACTIVE,213.51,341.15,60.006,1558289704,"201051344000579","174011545737251",30.95,7.70,0,331.23,356.78,27.7,24.8,0.194,1316136.7,1316136.7,332,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289706,488858.00
05/19/2019 14:15,2,0.887,ACTIVE,213.51,342.35,60.006,1558289704,"201051344001025","174011545737251",31.15,7.70,0,328.82,357.98,28.0,25.1,0.199,1299068.9,1299068.9,332,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289707,488859.00
05/19/2019 14:15,2,0.902,ACTIVE,213.74,341.15,60.006,1558289704,"201051344001093","174011545737251",30.55,8.50,0,329.73,355.28,28.0,25.1,0.194,1282417.9,1282417.9,333,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289707,488860.00
05/19/2019 14:15,2,0.840,ACTIVE,213.06,340.85,60.006,1558289704,"201051344000458","174011545737251",30.81,9.30,0,330.63,354.07,26.3,23.4,0.194,1298725.4,1298725.4,330,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289708,488861.00
05/19/2019 14:15,2,0.908,ACTIVE,213.29,340.25,60.012,1558289704,"201051344000890","174011545737251",30.77,7.70,0,328.82,355.58,28.3,25.4,0.194,1297291.2,1297291.2,333,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289709,488862.00
05/19/2019 14:15,2,0.855,ACTIVE,213.06,340.25,60.006,1558289704,"201051344000988","174011545737251",19.68,7.30,0,330.93,351.07,17.1,14.6,0.133,998642.3,998642.3,335,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289710,488863.00
05/19/2019 14:15,2,0.873,ACTIVE,214.19,342.05,60.006,1558289704,"201051344000582","174011545737251",30.63,7.70,0,330.33,355.28,27.1,24.2,0.186,1275723.1,1275723.1,331,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289711,488864.00
05/19/2019 14:15,2,0.859,ACTIVE,213.06,340.85,60.012,1558289704,"201051344000868","174011545737251",30.12,7.70,0,330.93,354.37,26.3,23.4,0.190,1284197.5,1284197.5,331,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289712,488865.00
05/19/2019 14:15,2,0.826,ACTIVE,213.74,342.35,60.006,1558289704,"201051344000576","174011545737251",30.97,8.00,0,331.23,355.88,25.9,23.1,0.190,1301937.0,1301937.0,332,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289713,488866.00
05/19/2019 14:15,2,0.838,ACTIVE,213.29,341.45,59.980,1558289704,"201051344001158","174011545737251",30.24,6.70,0,330.93,354.67,25.7,22.9,0.194,1278706.3,1278706.3,332,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289714,488867.00
05/19/2019 14:15,2,0.848,ACTIVE,213.74,342.05,60.006,1558289704,"201051344000917","174011545737251",30.28,9.30,0,329.43,354.97,26.0,23.2,0.190,1292265.2,1292265.2,333,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289715,488868.00
05/19/2019 14:15,2,0.906,ACTIVE,213.74,338.74,60.038,1558289704,"201051344000417","174011545737251",19.84,7.30,0,330.03,348.66,18.3,15.7,0.119,1033445.3,1033445.3,333,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289716,488869.00
05/19/2019 14:15,2,0.848,ACTIVE,213.96,341.45,60.001,1558289704,"201051344000685","174011545737251",30.69,7.70,0,330.33,354.97,26.4,23.6,0.199,1298699.7,1298699.7,334,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289717,488870.00
05/19/2019 14:15,2,0.871,ACTIVE,213.96,341.75,60.006,1558289704,"201051344000651","174011545737251",30.51,7.00,0,331.53,357.08,26.9,24.1,0.194,1291922.6,1291922.6,331,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289718,488871.00
05/19/2019 14:15,2,0.824,ACTIVE,212.83,344.15,60.012,1558289704,"201051344000594","174011545737251",31.25,8.00,0,329.43,355.88,26.1,23.3,0.181,1303795.3,1303795.3,332,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289719,488872.00
05/19/2019 14:15,2,0.840,ACTIVE,213.29,341.75,60.006,1558289704,"201051344000469","174011545737251",30.63,6.70,0,330.93,354.97,26.1,23.3,0.194,1283888.6,1283888.6,333,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289720,488873.00
05/19/2019 14:15,2,0.867,ACTIVE,213.96,341.45,60.022,1558289704,"201051344000585","174011545737251",30.93,7.30,0,330.33,356.48,27.1,24.3,0.194,1305590.1,1305590.1,332,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289721,488874.00
05/19/2019 14:15,2,0.830,ACTIVE,213.06,341.15,60.054,1558289704,"201051344000853","174011545737251",30.22,7.30,0,333.03,355.58,25.4,22.6,0.186,1307191.8,1307191.8,332,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289722,488875.00
05/19/2019 14:15,2,0.807,ACTIVE,213.74,343.85,60.012,1558289704,"201051344001145","174011545737251",31.31,7.30,0,331.83,356.78,25.6,22.8,0.190,1306945.1,1306945.1,332,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289722,488876.00
05/19/2019 14:15,2,0.855,ACTIVE,213.74,340.85,59.996,1558289704,"201051344000438","174011545737251",31.01,7.70,0,330.33,359.48,26.9,24.0,0.190,1300199.7,1300199.7,332,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289724,488877.00
05/19/2019 14:15,2,0.854,ACTIVE,213.29,339.95,59.975,1558289704,"201051344001135","174011545737251",30.73,7.70,0,329.73,354.97,26.6,23.8,0.190,1287066.4,1287066.4,331,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289724,488878.00
05/19/2019 14:15,2,0.801,ACTIVE,213.06,339.95,60.012,1558289704,"201051344000983","174011545737251",30.75,8.00,0,331.23,356.48,24.9,22.1,0.181,1305137.4,1305137.4,331,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289725,488879.00
05/19/2019 14:15,2,0.834,ACTIVE,213.74,340.55,60.006,1558289704,"201051344001203","174011545737251",30.77,8.00,0,330.63,355.58,26.0,23.2,0.199,1294827.3,1294827.3,331,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289726,488880.00
05/19/2019 14:15,2,0.822,ACTIVE,213.29,340.25,59.996,1558289704,"201051344001230","174011545737251",30.47,7.70,0,329.13,355.28,25.4,22.6,0.186,1290672.0,1290672.0,333,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289727,488881.00
05/19/2019 14:15,2,0.844,ACTIVE,213.29,340.25,60.006,1558289704,"201051344000646","174011545737251",30.63,7.30,0,329.13,355.58,26.2,23.4,0.190,1284428.6,1284428.6,331,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289728,488882.00
05/19/2019 14:15,2,0.814,ACTIVE,213.29,340.55,60.006,1558289704,"201051344000867","174011545737251",30.42,8.50,0,330.63,353.77,25.1,22.3,0.177,1282281.8,1282281.8,331,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289729,488883.00
05/19/2019 14:15,2,0.812,ACTIVE,213.51,342.35,59.996,1558289704,"201051344000633","174011545737251",30.49,7.70,0,331.83,356.48,25.1,22.3,0.181,1279630.3,1279630.3,333,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289730,488884.00
05/19/2019 14:15,2,0.861,ACTIVE,213.06,340.25,60.012,1558289704,"201051344000955","174011545737251",30.63,7.70,0,329.73,358.88,26.8,23.9,0.194,1304697.0,1304697.0,330,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289731,488885.00
05/19/2019 14:15,2,0.811,ACTIVE,213.06,340.25,60.001,1558289704,"201051344000648","174011545737251",30.73,7.30,0,331.83,354.07,25.3,22.5,0.177,1294577.2,1294577.2,332,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289732,488886.00
05/19/2019 14:15,2,0.803,ACTIVE,213.51,341.15,60.017,1558289704,"201051344000645","174011545737251",30.49,9.00,0,331.53,353.77,24.9,22.1,0.177,1299661.8,1299661.8,330,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289733,488887.00
05/19/2019 14:15,2,0.811,ACTIVE,213.06,341.45,60.006,1558289704,"201051344000569","174011545737251",31.03,8.00,0,331.23,355.58,25.5,22.7,0.186,1316018.1,1316018.1,333,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289734,488888.00
05/19/2019 14:15,2,0.869,ACTIVE,213.51,344.76,60.043,1558289704,"179051228000119","174011545737251",30.61,10.70,0,332.13,357.98,27.0,24.2,0.186,102759.3,102759.3,335,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558289735,488889.00
05/19/2019 14:30,2,0.713,ACTIVE,213.29,339.34,60.006,1558290604,"201051344000579","174011545737251",30.75,8.00,0,330.93,360.38,22.2,19.6,0.150,1316142.3,1316142.3,333,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290606,488890.00
05/19/2019 14:30,2,0.760,ACTIVE,213.51,339.95,60.022,1558290604,"201051344001025","174011545737251",23.82,7.70,0,330.93,360.69,18.4,15.8,0.102,1299074.6,1299074.6,333,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290607,488891.00
05/19/2019 14:30,2,0.730,ACTIVE,213.51,339.65,60.022,1558290604,"201051344001093","174011545737251",30.47,9.00,0,330.03,359.78,22.6,19.9,0.150,1282423.6,1282423.6,334,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290608,488892.00
05/19/2019 14:30,2,0.672,ACTIVE,213.06,338.74,60.012,1558290604,"201051344000458","174011545737251",30.83,9.30,0,330.33,357.68,21.1,18.4,0.146,1298730.7,1298730.7,331,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290608,488893.00
05/19/2019 14:30,2,0.734,ACTIVE,213.51,338.44,60.022,1558290604,"201051344000890","174011545737251",30.89,8.00,0,329.73,357.98,23.0,20.3,0.155,1297297.1,1297297.1,334,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290609,488894.00
05/19/2019 14:30,2,0.686,ACTIVE,213.06,339.04,60.017,1558290604,"201051344000988","174011545737251",19.68,7.30,0,330.03,351.67,13.7,11.3,0.097,998645.6,998645.6,336,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290610,488895.00
05/19/2019 14:30,2,0.723,ACTIVE,213.96,339.95,60.054,1558290604,"201051344000582","174011545737251",30.14,8.00,0,330.63,357.38,22.1,19.4,0.155,1275728.6,1275728.6,332,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290611,488896.00
05/19/2019 14:30,2,0.701,ACTIVE,213.06,338.74,60.038,1558290604,"201051344000868","174011545737251",30.20,7.70,0,329.13,356.78,21.5,18.8,0.146,1284202.9,1284202.9,332,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290612,488897.00
05/19/2019 14:30,2,0.697,ACTIVE,213.74,340.55,60.017,1558290604,"201051344000576","174011545737251",30.08,8.00,0,331.23,357.68,21.2,18.6,0.146,1301942.3,1301942.3,333,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290613,488898.00
05/19/2019 14:30,2,0.676,ACTIVE,213.29,339.95,60.012,1558290604,"201051344001158","174011545737251",30.59,7.00,0,330.63,357.98,21.0,18.4,0.155,1278711.6,1278711.6,333,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290614,488899.00
05/19/2019 14:30,2,0.699,ACTIVE,213.74,339.95,60.001,1558290604,"201051344000917","174011545737251",30.06,9.70,0,329.43,360.38,21.3,18.6,0.146,1292270.6,1292270.6,334,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290615,488900.00
05/19/2019 14:30,2,0.752,ACTIVE,213.74,337.24,60.012,1558290604,"201051344000417","174011545737251",19.90,7.70,0,330.03,349.26,15.2,12.7,0.097,1033449.0,1033449.0,334,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290616,488901.00
05/19/2019 14:30,2,0.705,ACTIVE,213.74,339.95,60.022,1558290604,"201051344000685","174011545737251",30.42,7.70,0,330.33,358.28,21.7,19.0,0.159,1298705.2,1298705.2,335,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290617,488902.00
05/19/2019 14:30,2,0.721,ACTIVE,213.74,340.25,60.017,1558290604,"201051344000651","174011545737251",30.61,7.30,0,330.93,358.88,22.4,19.7,0.155,1291928.2,1291928.2,332,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290618,488903.00
05/19/2019 14:30,2,0.701,ACTIVE,212.83,339.04,60.017,1558290604,"201051344000594","174011545737251",30.38,8.00,0,330.03,359.48,21.6,18.9,0.159,1303800.8,1303800.8,333,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290619,488904.00
05/19/2019 14:30,2,0.703,ACTIVE,213.29,339.95,60.012,1558290604,"201051344000469","174011545737251",30.40,7.00,0,329.73,358.88,21.7,19.0,0.150,1283894.1,1283894.1,334,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290620,488905.00
05/19/2019 14:30,2,0.715,ACTIVE,213.74,339.95,60.017,1558290604,"201051344000585","174011545737251",30.97,7.70,0,329.73,359.18,22.4,19.7,0.159,1305595.8,1305595.8,333,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290621,488906.00
05/19/2019 14:30,2,0.676,ACTIVE,213.74,340.85,60.022,1558290604,"201051344000853","174011545737251",30.75,7.70,0,331.53,357.38,21.1,18.4,0.146,1307197.1,1307197.1,333,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290622,488907.00
05/19/2019 14:30,2,0.684,ACTIVE,213.74,339.04,60.017,1558290604,"201051344001145","174011545737251",30.49,7.70,0,330.93,360.69,21.2,18.5,0.150,1306950.5,1306950.5,333,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290623,488908.00
05/19/2019 14:30,2,0.707,ACTIVE,213.74,340.85,60.022,1558290604,"201051344000438","174011545737251",31.15,7.70,0,330.93,362.49,22.3,19.6,0.146,1300205.4,1300205.4,333,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290623,488909.00
05/19/2019 14:30,2,0.711,ACTIVE,213.29,338.44,60.043,1558290604,"201051344001135","174011545737251",30.47,7.70,0,327.62,358.28,21.9,19.2,0.155,1287072.1,1287072.1,332,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290624,488910.00
05/19/2019 14:30,2,0.668,ACTIVE,213.29,338.74,60.059,1558290604,"201051344000983","174011545737251",30.32,8.50,0,330.33,360.38,20.6,17.9,0.137,1305142.6,1305142.6,332,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290625,488911.00
05/19/2019 14:30,2,0.688,ACTIVE,213.74,338.74,60.017,1558290604,"201051344001203","174011545737251",30.61,8.00,0,330.93,358.58,21.4,18.7,0.150,1294832.8,1294832.8,332,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290626,488912.00
05/19/2019 14:30,2,0.664,ACTIVE,213.51,338.74,60.017,1558290604,"201051344001230","174011545737251",30.75,7.70,0,327.02,358.88,20.7,18.1,0.141,1290677.4,1290677.4,334,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290627,488913.00
05/19/2019 14:30,2,0.686,ACTIVE,213.29,339.65,59.985,1558290604,"201051344000646","174011545737251",30.79,7.30,0,328.82,359.48,21.4,18.7,0.150,1284434.2,1284434.2,332,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290628,488914.00
05/19/2019 14:30,2,0.670,ACTIVE,213.51,338.44,60.017,1558290604,"201051344000867","174011545737251",30.26,9.00,0,329.43,356.48,20.6,17.9,0.137,1282287.2,1282287.2,332,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290629,488915.00
