ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 14:30,2,0.666,ACTIVE,213.51,340.85,60.017,1558290604,"201051344000633","174011545737251",30.51,8.00,0,330.03,357.98,20.6,18.0,0.141,1279635.7,1279635.7,334,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290630,488916.00
05/19/2019 14:30,2,0.697,ACTIVE,213.06,338.44,60.028,1558290604,"201051344000955","174011545737251",30.85,8.00,0,328.52,361.59,21.8,19.1,0.146,1304702.7,1304702.7,331,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290631,488917.00
05/19/2019 14:30,2,0.668,ACTIVE,213.06,338.74,60.028,1558290604,"201051344000648","174011545737251",30.34,7.30,0,330.63,357.68,20.6,17.9,0.141,1294582.6,1294582.6,333,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290632,488918.00
05/19/2019 14:30,2,0.652,ACTIVE,213.51,339.95,60.043,1558290604,"201051344000645","174011545737251",30.26,9.00,0,330.93,356.48,20.0,17.4,0.133,1299667.1,1299667.1,331,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290633,488919.00
05/19/2019 14:30,2,0.668,ACTIVE,213.29,339.34,60.022,1558290604,"201051344000569","174011545737251",30.38,8.50,0,330.63,357.68,20.6,18.0,0.141,1316023.5,1316023.5,334,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290634,488920.00
05/19/2019 14:30,2,0.715,ACTIVE,213.51,342.95,60.001,1558290604,"179051228000119","174011545737251",30.43,11.00,0,331.53,359.18,22.1,19.4,0.141,102765.1,102765.1,336,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558290634,488921.00
05/19/2019 14:45,2,0.629,ACTIVE,213.06,338.44,59.996,1558291504,"201051344000579","174011545737251",30.65,8.00,0,330.93,350.77,19.6,17.0,0.124,1316146.9,1316146.9,334,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291505,488922.00
05/19/2019 14:45,2,0.629,ACTIVE,213.06,337.54,60.001,1558291504,"201051344001025","174011545737251",30.34,7.70,0,328.82,353.17,19.4,16.8,0.128,1299079.1,1299079.1,334,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291506,488923.00
05/19/2019 14:45,2,0.645,ACTIVE,213.29,338.74,59.964,1558291504,"201051344001093","174011545737251",30.00,9.00,0,329.43,350.77,19.6,17.0,0.124,1282428.2,1282428.2,335,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291507,488924.00
05/19/2019 14:45,2,0.613,ACTIVE,212.83,337.24,60.001,1558291504,"201051344000458","174011545737251",29.54,9.30,0,330.03,349.26,18.3,15.8,0.124,1298735.0,1298735.0,332,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291508,488925.00
05/19/2019 14:45,2,0.645,ACTIVE,213.06,337.54,59.990,1558291504,"201051344000890","174011545737251",30.47,8.00,0,328.52,350.47,19.9,17.3,0.128,1297301.8,1297301.8,335,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291509,488926.00
05/19/2019 14:45,2,0.586,ACTIVE,212.83,337.84,59.996,1558291504,"201051344000988","174011545737251",19.74,7.70,0,328.82,347.46,11.7,9.4,0.080,998648.1,998648.1,337,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291510,488927.00
05/19/2019 14:45,2,0.635,ACTIVE,213.51,339.04,60.006,1558291504,"201051344000582","174011545737251",29.26,8.00,0,330.03,350.77,18.9,16.3,0.128,1275733.1,1275733.1,333,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291511,488928.00
05/19/2019 14:45,2,0.598,ACTIVE,212.61,337.54,60.006,1558291504,"201051344000868","174011545737251",30.51,8.00,0,329.13,350.17,18.5,15.9,0.124,1284207.2,1284207.2,333,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291512,488929.00
05/19/2019 14:45,2,0.604,ACTIVE,213.29,339.04,59.990,1558291504,"201051344000576","174011545737251",30.10,8.50,0,330.63,351.07,18.4,15.9,0.119,1301946.6,1301946.6,334,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291513,488930.00
05/19/2019 14:45,2,0.588,ACTIVE,213.06,338.44,60.033,1558291504,"201051344001158","174011545737251",30.22,7.00,0,329.73,350.47,18.0,15.5,0.128,1278715.8,1278715.8,334,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291513,488931.00
05/19/2019 14:45,2,0.598,ACTIVE,213.29,339.04,60.006,1558291504,"201051344000917","174011545737251",30.45,9.70,0,328.82,351.07,18.4,15.9,0.124,1292274.9,1292274.9,335,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291514,488932.00
05/19/2019 14:45,2,0.660,ACTIVE,213.51,336.94,60.001,1558291504,"201051344000417","174011545737251",19.66,7.30,0,329.43,345.36,13.2,10.8,0.084,1033451.9,1033451.9,335,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291515,488933.00
05/19/2019 14:45,2,0.615,ACTIVE,213.51,338.74,59.975,1558291504,"201051344000685","174011545737251",30.08,7.70,0,330.03,351.07,18.8,16.2,0.133,1298709.6,1298709.6,336,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291516,488934.00
05/19/2019 14:45,2,0.633,ACTIVE,213.51,338.74,60.006,1558291504,"201051344000651","174011545737251",30.20,7.30,0,329.73,351.07,19.4,16.8,0.124,1291932.8,1291932.8,333,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291517,488935.00
05/19/2019 14:45,2,0.611,ACTIVE,212.61,338.14,60.006,1558291504,"201051344000594","174011545737251",30.42,8.00,0,329.13,351.37,18.9,16.3,0.124,1303805.2,1303805.2,334,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291518,488936.00
05/19/2019 14:45,2,0.621,ACTIVE,213.06,338.14,59.969,1558291504,"201051344000469","174011545737251",29.86,7.00,0,329.43,354.37,18.8,16.3,0.133,1283898.5,1283898.5,335,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291519,488937.00
05/19/2019 14:45,2,0.631,ACTIVE,213.51,338.74,60.006,1558291504,"201051344000585","174011545737251",30.49,7.70,0,329.13,352.57,19.6,16.9,0.133,1305600.4,1305600.4,334,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291520,488938.00
05/19/2019 14:45,2,0.588,ACTIVE,213.51,339.34,59.996,1558291504,"201051344000853","174011545737251",30.83,8.00,0,331.53,351.37,18.4,15.8,0.119,1307201.4,1307201.4,334,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291521,488939.00
05/19/2019 14:45,2,0.607,ACTIVE,213.51,339.04,60.022,1558291504,"201051344001145","174011545737251",29.66,7.70,0,330.03,351.37,18.3,15.7,0.124,1306954.8,1306954.8,334,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291522,488940.00
05/19/2019 14:45,2,0.631,ACTIVE,213.29,338.14,60.006,1558291504,"201051344000438","174011545737251",30.63,7.70,0,330.33,355.58,19.6,17.0,0.124,1300210.0,1300210.0,334,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291523,488941.00
05/19/2019 14:45,2,0.627,ACTIVE,213.06,336.34,60.012,1558291504,"201051344001135","174011545737251",30.18,7.70,0,328.22,351.07,19.2,16.6,0.128,1287076.6,1287076.6,333,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291524,488942.00
05/19/2019 14:45,2,0.586,ACTIVE,213.06,337.24,60.033,1558291504,"201051344000983","174011545737251",30.53,8.50,0,329.13,350.77,18.2,15.6,0.119,1305146.9,1305146.9,333,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291525,488943.00
05/19/2019 14:45,2,0.600,ACTIVE,213.29,338.14,60.006,1558291504,"201051344001203","174011545737251",30.79,8.00,0,329.73,351.07,18.8,16.2,0.128,1294837.2,1294837.2,333,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291526,488944.00
05/19/2019 14:45,2,0.609,ACTIVE,213.06,337.84,59.996,1558291504,"201051344001230","174011545737251",29.74,8.00,0,325.22,349.26,18.4,15.8,0.124,1290681.7,1290681.7,335,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291527,488945.00
05/19/2019 14:45,2,0.631,ACTIVE,213.06,338.74,60.033,1558291504,"201051344000646","174011545737251",29.76,7.30,0,327.92,349.86,19.1,16.5,0.124,1284438.7,1284438.7,333,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291528,488946.00
05/19/2019 14:45,2,0.604,ACTIVE,213.06,336.94,60.043,1558291504,"201051344000867","174011545737251",29.94,9.00,0,329.73,349.86,18.3,15.8,0.115,1282291.4,1282291.4,333,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291528,488947.00
05/19/2019 14:45,2,0.613,ACTIVE,213.29,339.95,60.012,1558291504,"201051344000633","174011545737251",29.76,8.00,0,330.33,351.97,18.5,15.9,0.124,1279640.0,1279640.0,335,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291529,488948.00
05/19/2019 14:45,2,0.635,ACTIVE,212.83,337.54,60.022,1558291504,"201051344000955","174011545737251",30.79,8.00,0,327.92,352.27,19.8,17.2,0.119,1304707.3,1304707.3,332,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291530,488949.00
05/19/2019 14:45,2,0.613,ACTIVE,213.06,338.14,60.006,1558291504,"201051344000648","174011545737251",29.92,7.70,0,330.03,349.86,18.6,16.0,0.124,1294586.9,1294586.9,334,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291531,488950.00
05/19/2019 14:45,2,0.594,ACTIVE,213.29,339.04,59.985,1558291504,"201051344000645","174011545737251",30.08,9.00,0,330.63,350.17,18.1,15.6,0.115,1299671.3,1299671.3,332,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291532,488951.00
05/19/2019 14:45,2,0.613,ACTIVE,212.83,338.44,59.990,1558291504,"201051344000569","174011545737251",30.16,8.50,0,330.33,351.37,18.8,16.2,0.128,1316027.8,1316027.8,335,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291533,488952.00
05/19/2019 14:45,2,0.654,ACTIVE,213.29,341.45,60.006,1558291504,"179051228000119","174011545737251",30.38,11.00,0,331.23,353.47,20.2,17.6,0.124,102769.8,102769.8,337,0,0,0,L,46974696,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558291534,488953.00
05/19/2019 15:00,2,0.850,ACTIVE,213.29,341.45,60.022,1558292404,"201051344000579","174011545737251",30.71,8.00,0,330.03,361.29,26.4,23.6,0.186,1316153.2,1316153.2,335,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292405,488954.00
05/19/2019 15:00,2,0.852,ACTIVE,213.29,339.65,60.043,1558292404,"201051344001025","174011545737251",30.91,8.00,0,328.22,360.99,26.7,23.8,0.194,1299085.5,1299085.5,335,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292406,488955.00
05/19/2019 15:00,2,0.848,ACTIVE,213.51,341.45,60.043,1558292404,"201051344001093","174011545737251",31.09,9.00,0,329.43,360.08,26.8,23.9,0.186,1282434.6,1282434.6,336,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292407,488956.00
05/19/2019 15:00,2,0.814,ACTIVE,213.29,340.55,60.033,1558292404,"201051344000458","174011545737251",30.53,9.30,0,329.13,358.58,25.2,22.4,0.181,1298741.0,1298741.0,333,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292408,488957.00
05/19/2019 15:00,2,0.871,ACTIVE,213.29,339.65,60.012,1558292404,"201051344000890","174011545737251",30.77,8.00,0,329.13,359.48,27.2,24.3,0.190,1297308.2,1297308.2,336,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292409,488958.00
05/19/2019 15:00,2,0.814,ACTIVE,213.06,340.25,60.028,1558292404,"201051344000988","174011545737251",19.84,7.30,0,328.52,351.67,16.4,13.9,0.128,998651.9,998651.9,338,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292410,488959.00
05/19/2019 15:00,2,0.838,ACTIVE,213.74,340.55,60.006,1558292404,"201051344000582","174011545737251",30.77,8.00,0,330.33,359.18,26.1,23.3,0.186,1275739.3,1275739.3,334,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292411,488960.00
05/19/2019 15:00,2,0.824,ACTIVE,213.06,341.15,59.996,1558292404,"201051344000868","174011545737251",30.49,8.00,0,327.92,357.98,25.5,22.7,0.181,1284213.3,1284213.3,334,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292412,488961.00
05/19/2019 15:00,2,0.803,ACTIVE,213.74,342.35,60.006,1558292404,"201051344000576","174011545737251",30.83,8.50,0,330.33,358.88,25.1,22.3,0.181,1301952.6,1301952.6,335,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292413,488962.00
05/19/2019 15:00,2,0.803,ACTIVE,213.29,341.75,60.033,1558292404,"201051344001158","174011545737251",30.57,7.00,0,329.43,357.38,24.9,22.1,0.186,1278721.8,1278721.8,335,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292414,488963.00
05/19/2019 15:00,2,0.809,ACTIVE,213.29,340.55,60.022,1558292404,"201051344000917","174011545737251",30.85,9.70,0,329.73,359.18,25.3,22.5,0.181,1292280.9,1292280.9,336,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292414,488964.00
05/19/2019 15:00,2,0.881,ACTIVE,213.29,338.14,60.028,1558292404,"201051344000417","174011545737251",20.08,7.70,0,329.73,349.86,17.9,15.4,0.119,1033456.0,1033456.0,336,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292416,488965.00
05/19/2019 15:00,2,0.826,ACTIVE,213.51,341.15,60.038,1558292404,"201051344000685","174011545737251",30.73,8.00,0,329.43,358.88,25.8,22.9,0.199,1298715.8,1298715.8,337,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292416,488966.00
05/19/2019 15:00,2,0.846,ACTIVE,213.51,340.85,60.033,1558292404,"201051344000651","174011545737251",30.93,7.30,0,330.33,360.38,26.6,23.7,0.186,1291939.1,1291939.1,334,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292417,488967.00
05/19/2019 15:00,2,0.820,ACTIVE,212.83,340.55,60.033,1558292404,"201051344000594","174011545737251",30.79,8.50,0,326.72,360.08,25.6,22.8,0.186,1303811.3,1303811.3,335,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292418,488968.00
05/19/2019 15:00,2,0.830,ACTIVE,213.29,342.05,60.022,1558292404,"201051344000469","174011545737251",30.30,7.00,0,328.22,357.98,25.5,22.7,0.186,1283904.6,1283904.6,336,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292419,488969.00
05/19/2019 15:00,2,0.852,ACTIVE,213.29,341.15,60.038,1558292404,"201051344000585","174011545737251",30.91,7.70,0,328.82,361.29,26.7,23.8,0.199,1305606.9,1305606.9,335,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292420,488970.00
05/19/2019 15:00,2,0.797,ACTIVE,213.74,342.65,60.033,1558292404,"201051344000853","174011545737251",30.97,7.70,0,331.53,359.18,25.0,22.2,0.181,1307207.5,1307207.5,335,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292421,488971.00
05/19/2019 15:00,2,0.814,ACTIVE,213.51,340.55,60.022,1558292404,"201051344001145","174011545737251",30.71,7.70,0,330.63,359.18,25.4,22.5,0.190,1306961.0,1306961.0,335,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292422,488972.00
05/19/2019 15:00,2,0.840,ACTIVE,213.51,342.95,60.054,1558292404,"201051344000438","174011545737251",31.25,8.00,0,330.63,362.19,26.6,23.8,0.186,1300216.4,1300216.4,335,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292423,488973.00
05/19/2019 15:00,2,0.848,ACTIVE,213.06,339.34,60.017,1558292404,"201051344001135","174011545737251",30.59,7.70,0,329.43,359.78,26.3,23.5,0.186,1287083.0,1287083.0,334,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292424,488974.00
05/19/2019 15:00,2,0.791,ACTIVE,213.29,340.85,60.038,1558292404,"201051344000983","174011545737251",30.65,8.50,0,329.13,359.18,24.6,21.8,0.177,1305152.8,1305152.8,334,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292425,488975.00
05/19/2019 15:00,2,0.830,ACTIVE,213.51,339.95,60.022,1558292404,"201051344001203","174011545737251",30.61,8.00,0,330.03,359.18,25.8,23.0,0.194,1294843.4,1294843.4,334,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292426,488976.00
05/19/2019 15:00,2,0.816,ACTIVE,213.06,339.04,60.022,1558292404,"201051344001230","174011545737251",30.43,8.00,0,327.62,359.48,25.2,22.4,0.181,1290687.8,1290687.8,336,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292427,488977.00
05/19/2019 15:00,2,0.834,ACTIVE,212.83,340.85,60.028,1558292404,"201051344000646","174011545737251",30.85,7.30,0,328.52,359.48,26.1,23.3,0.190,1284445.0,1284445.0,334,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292428,488978.00
05/19/2019 15:00,2,0.791,ACTIVE,213.29,340.55,60.028,1558292404,"201051344000867","174011545737251",30.95,9.00,0,329.73,359.48,24.8,22.0,0.177,1282297.5,1282297.5,334,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292429,488979.00
05/19/2019 15:00,2,0.807,ACTIVE,213.74,343.25,60.022,1558292404,"201051344000633","174011545737251",30.42,8.50,0,330.03,360.08,24.9,22.1,0.186,1279646.0,1279646.0,336,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292430,488980.00
05/19/2019 15:00,2,0.848,ACTIVE,212.83,339.34,60.017,1558292404,"201051344000955","174011545737251",30.83,8.00,0,327.32,360.99,26.5,23.7,0.190,1304713.8,1304713.8,333,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292431,488981.00
05/19/2019 15:00,2,0.797,ACTIVE,213.29,341.15,60.017,1558292404,"201051344000648","174011545737251",30.73,7.70,0,329.73,357.68,24.8,22.0,0.181,1294593.0,1294593.0,335,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292431,488982.00
05/19/2019 15:00,2,0.793,ACTIVE,213.74,341.75,60.028,1558292404,"201051344000645","174011545737251",30.43,9.30,0,330.03,356.78,24.5,21.7,0.177,1299677.3,1299677.3,333,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292432,488983.00
05/19/2019 15:00,2,0.809,ACTIVE,213.29,341.45,60.028,1558292404,"201051344000569","174011545737251",30.57,8.00,0,329.13,358.58,25.1,22.3,0.181,1316034.0,1316034.0,336,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292433,488984.00
05/19/2019 15:00,2,0.855,ACTIVE,213.51,345.06,60.012,1558292404,"179051228000119","174011545737251",30.59,11.00,0,330.93,359.78,26.5,23.7,0.181,102776.3,102776.3,338,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558292434,488985.00
05/19/2019 15:15,2,1.238,ACTIVE,212.83,346.86,59.980,1558293305,"201051344000579","174011545737251",31.29,8.50,0,331.23,366.40,39.3,36.0,0.305,1316160.5,1316160.5,336,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293306,488986.00
05/19/2019 15:15,2,1.270,ACTIVE,212.38,346.86,59.985,1558293305,"201051344001025","174011545737251",31.37,8.00,0,329.13,367.90,40.4,37.0,0.327,1299093.0,1299093.0,336,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293307,488987.00
05/19/2019 15:15,2,1.262,ACTIVE,212.38,346.26,59.990,1558293305,"201051344001093","174011545737251",31.17,9.30,0,327.32,367.00,39.9,36.6,0.301,1282442.0,1282442.0,337,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293308,488988.00
05/19/2019 15:15,2,1.211,ACTIVE,212.61,344.15,59.985,1558293305,"201051344000458","174011545737251",30.77,9.70,0,329.73,363.09,37.8,34.5,0.305,1298748.0,1298748.0,334,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293309,488989.00
05/19/2019 15:15,2,1.281,ACTIVE,212.16,346.26,59.985,1558293305,"201051344000890","174011545737251",31.27,8.50,0,328.52,367.30,40.6,37.3,0.301,1297315.8,1297315.8,337,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293310,488990.00
05/19/2019 15:15,2,1.232,ACTIVE,212.61,342.95,59.975,1558293305,"201051344000988","174011545737251",20.18,7.70,0,330.33,355.88,25.1,22.3,0.203,998656.4,998656.4,339,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293311,488991.00
05/19/2019 15:15,2,1.254,ACTIVE,212.83,344.45,60.022,1558293305,"201051344000582","174011545737251",30.89,8.00,0,327.92,365.49,39.2,36.0,0.301,1275746.6,1275746.6,335,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293311,488992.00
05/19/2019 15:15,2,1.242,ACTIVE,212.38,344.45,59.980,1558293305,"201051344000868","174011545737251",30.55,8.00,0,329.73,363.39,38.5,35.2,0.301,1284220.4,1284220.4,335,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293312,488993.00
05/19/2019 15:15,2,1.209,ACTIVE,213.06,345.66,59.990,1558293305,"201051344000576","174011545737251",31.01,8.50,0,331.23,365.80,38.0,34.7,0.301,1301959.6,1301959.6,336,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293313,488994.00
05/19/2019 15:15,2,1.211,ACTIVE,212.83,345.06,59.985,1558293305,"201051344001158","174011545737251",31.03,7.30,0,331.23,364.59,38.1,34.8,0.305,1278728.8,1278728.8,336,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293314,488995.00
05/19/2019 15:15,2,1.236,ACTIVE,212.61,343.85,60.012,1558293305,"201051344000917","174011545737251",30.81,10.00,0,328.22,365.80,38.6,35.3,0.305,1292288.0,1292288.0,337,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293315,488996.00
05/19/2019 15:15,2,1.312,ACTIVE,212.38,340.55,59.969,1558293305,"201051344000417","174011545737251",20.30,7.70,0,329.13,353.47,27.0,24.1,0.194,1033460.9,1033460.9,337,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293316,488997.00
05/19/2019 15:15,2,1.252,ACTIVE,212.61,345.06,60.012,1558293305,"201051344000685","174011545737251",30.95,8.00,0,329.43,365.49,39.3,36.0,0.327,1298723.1,1298723.1,338,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293317,488998.00
05/19/2019 15:15,2,1.268,ACTIVE,212.61,347.16,59.990,1558293305,"201051344000651","174011545737251",31.35,7.70,0,328.52,367.30,40.3,37.0,0.309,1291946.6,1291946.6,335,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293318,488999.00
05/19/2019 15:15,2,1.234,ACTIVE,212.16,345.66,59.990,1558293305,"201051344000594","174011545737251",31.09,8.50,0,328.82,366.40,38.9,35.6,0.296,1303818.6,1303818.6,336,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293319,489000.00
05/19/2019 15:15,2,1.232,ACTIVE,213.06,345.06,59.990,1558293305,"201051344000469","174011545737251",31.07,7.00,0,327.62,366.70,38.8,35.5,0.309,1283911.8,1283911.8,337,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293320,489001.00
05/19/2019 15:15,2,1.291,ACTIVE,212.61,345.66,59.996,1558293305,"201051344000585","174011545737251",31.09,7.70,0,328.52,367.30,40.7,37.3,0.323,1305614.4,1305614.4,336,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293321,489002.00
05/19/2019 15:15,2,1.230,ACTIVE,213.29,345.96,59.948,1558293305,"201051344000853","174011545737251",30.89,8.00,0,332.43,364.89,38.5,35.3,0.301,1307214.6,1307214.6,336,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293322,489003.00
05/19/2019 15:15,2,1.254,ACTIVE,212.61,344.15,59.990,1558293305,"201051344001145","174011545737251",30.71,8.00,0,330.03,367.60,39.0,35.8,0.309,1306968.2,1306968.2,336,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293323,489004.00
05/19/2019 15:15,2,1.271,ACTIVE,212.61,350.17,59.996,1558293305,"201051344000438","174011545737251",31.55,8.50,0,329.43,371.21,40.6,37.3,0.309,1300223.9,1300223.9,336,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293323,489005.00
05/19/2019 15:15,2,1.262,ACTIVE,212.16,347.76,59.990,1558293305,"201051344001135","174011545737251",31.51,8.00,0,327.32,367.90,40.4,37.0,0.309,1287090.5,1287090.5,335,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293324,489006.00
05/19/2019 15:15,2,1.207,ACTIVE,212.83,344.45,59.990,1558293305,"201051344000983","174011545737251",31.01,9.00,0,330.03,365.80,37.9,34.7,0.305,1305159.8,1305159.8,335,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293325,489007.00
05/19/2019 15:15,2,1.275,ACTIVE,212.61,343.85,60.028,1558293305,"201051344001203","174011545737251",30.69,8.50,0,328.52,368.50,39.7,36.4,0.323,1294850.8,1294850.8,335,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293326,489008.00
05/19/2019 15:15,2,1.240,ACTIVE,212.16,345.06,59.985,1558293305,"201051344001230","174011545737251",31.01,8.50,0,326.42,366.40,39.0,35.7,0.309,1290695.0,1290695.0,337,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293327,489009.00
05/19/2019 15:15,2,1.277,ACTIVE,212.16,344.45,60.001,1558293305,"201051344000646","174011545737251",30.85,7.30,0,327.92,367.60,40.0,36.6,0.336,1284452.4,1284452.4,335,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293328,489010.00
05/19/2019 15:15,2,1.244,ACTIVE,213.06,343.85,60.012,1558293305,"201051344000867","174011545737251",30.47,9.30,0,330.33,364.29,38.4,35.2,0.296,1282304.6,1282304.6,335,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293329,489011.00
05/19/2019 15:15,2,1.221,ACTIVE,213.29,345.96,60.006,1558293305,"201051344000633","174011545737251",31.05,9.00,0,331.23,365.19,38.4,35.2,0.301,1279653.2,1279653.2,337,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293330,489012.00
05/19/2019 15:15,2,1.285,ACTIVE,211.93,346.56,59.975,1558293305,"201051344000955","174011545737251",31.15,8.50,0,326.72,368.80,40.5,37.2,0.331,1304721.4,1304721.4,334,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293331,489013.00
05/19/2019 15:15,2,1.213,ACTIVE,212.83,344.76,59.996,1558293305,"201051344000648","174011545737251",31.01,7.70,0,330.93,364.89,38.1,34.9,0.301,1294600.1,1294600.1,336,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293332,489014.00
05/19/2019 15:15,2,1.215,ACTIVE,213.06,345.06,60.006,1558293305,"201051344000645","174011545737251",30.85,9.30,0,331.53,364.29,38.0,34.7,0.292,1299684.3,1299684.3,334,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293333,489015.00
05/19/2019 15:15,2,1.234,ACTIVE,212.83,344.45,60.012,1558293305,"201051344000569","174011545737251",30.77,8.50,0,330.33,364.59,38.5,35.3,0.305,1316041.2,1316041.2,337,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293334,489016.00
05/19/2019 15:15,2,1.279,ACTIVE,213.06,349.26,59.996,1558293305,"179051228000119","174011545737251",30.93,11.30,0,332.43,364.89,40.1,36.8,0.301,102783.9,102783.9,339,0,0,0,L,46974696,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558293335,489017.00
05/19/2019 15:30,2,1.459,ACTIVE,214.19,349.56,60.001,1558294204,"201051344000579","174011545737251",31.35,9.00,0,331.83,371.81,46.3,42.8,0.367,1316170.1,1316170.1,337,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294205,489018.00
05/19/2019 15:30,2,1.531,ACTIVE,213.96,347.46,59.996,1558294204,"201051344001025","174011545737251",31.01,8.50,0,328.82,372.11,48.1,44.5,0.380,1299103.0,1299103.0,337,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294206,489019.00
05/19/2019 15:30,2,1.480,ACTIVE,214.19,350.17,59.990,1558294204,"201051344001093","174011545737251",31.41,9.70,0,330.93,370.00,47.1,43.6,0.362,1282451.8,1282451.8,338,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294207,489020.00
05/19/2019 15:30,2,1.430,ACTIVE,213.96,347.46,60.038,1558294204,"201051344000458","174011545737251",30.79,10.00,0,329.73,368.80,44.6,41.1,0.362,1298757.3,1298757.3,335,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294208,489021.00
05/19/2019 15:30,2,1.535,ACTIVE,213.96,347.16,60.001,1558294204,"201051344000890","174011545737251",30.81,9.00,0,328.82,371.21,48.0,44.4,0.376,1297325.8,1297325.8,338,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294208,489022.00
05/19/2019 15:30,2,1.477,ACTIVE,213.96,345.36,60.038,1558294204,"201051344000988","174011545737251",20.00,8.00,0,330.63,358.58,29.9,27.0,0.234,998662.4,998662.4,340,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294210,489023.00
05/19/2019 15:30,2,1.496,ACTIVE,214.64,348.96,59.990,1558294204,"201051344000582","174011545737251",30.71,8.50,0,330.03,373.61,46.6,43.0,0.376,1275756.3,1275756.3,336,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294210,489024.00
05/19/2019 15:30,2,1.455,ACTIVE,213.74,348.36,59.996,1558294204,"201051344000868","174011545737251",30.93,9.00,0,330.03,368.80,45.6,42.1,0.367,1284229.9,1284229.9,336,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294211,489025.00
05/19/2019 15:30,2,1.420,ACTIVE,214.64,348.96,59.990,1558294204,"201051344000576","174011545737251",31.19,9.00,0,330.93,368.80,44.9,41.4,0.358,1301969.0,1301969.0,337,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294212,489026.00
05/19/2019 15:30,2,1.453,ACTIVE,214.19,348.96,60.001,1558294204,"201051344001158","174011545737251",30.71,7.70,0,330.63,368.20,45.2,41.8,0.371,1278738.2,1278738.2,337,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294213,489027.00
05/19/2019 15:30,2,1.453,ACTIVE,214.41,348.66,59.996,1558294204,"201051344000917","174011545737251",31.09,10.30,0,324.02,369.70,45.8,42.3,0.367,1292297.6,1292297.6,338,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294214,489028.00
05/19/2019 15:30,2,1.547,ACTIVE,214.41,343.85,60.001,1558294204,"201051344000417","174011545737251",20.24,8.00,0,327.62,356.78,31.8,28.7,0.243,1033467.4,1033467.4,338,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294215,489029.00
05/19/2019 15:30,2,1.477,ACTIVE,214.19,348.96,60.006,1558294204,"201051344000685","174011545737251",31.13,8.50,0,328.82,370.30,46.5,43.0,0.389,1298732.8,1298732.8,339,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294216,489030.00
05/19/2019 15:30,2,1.529,ACTIVE,214.41,348.96,59.985,1558294204,"201051344000651","174011545737251",30.73,8.00,0,331.53,370.90,47.6,44.1,0.376,1291956.6,1291956.6,336,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294217,489031.00
05/19/2019 15:30,2,1.467,ACTIVE,213.51,347.46,60.006,1558294204,"201051344000594","174011545737251",30.81,9.00,0,328.82,372.41,45.8,42.3,0.362,1303828.1,1303828.1,337,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294218,489032.00
05/19/2019 15:30,2,1.441,ACTIVE,214.19,348.36,59.990,1558294204,"201051344000469","174011545737251",31.13,7.30,0,330.03,369.10,45.5,42.0,0.376,1283921.4,1283921.4,338,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294219,489033.00
05/19/2019 15:30,2,1.514,ACTIVE,214.64,349.26,59.985,1558294204,"201051344000585","174011545737251",31.27,7.70,0,328.82,373.01,47.9,44.3,0.384,1305624.5,1305624.5,337,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294220,489034.00
05/19/2019 15:30,2,1.428,ACTIVE,214.64,349.26,60.017,1558294204,"201051344000853","174011545737251",31.29,8.50,0,332.13,369.10,45.3,41.8,0.354,1307224.1,1307224.1,337,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294221,489035.00
05/19/2019 15:30,2,1.475,ACTIVE,214.19,348.66,59.959,1558294204,"201051344001145","174011545737251",30.79,8.00,0,330.03,371.81,46.0,42.5,0.367,1306977.8,1306977.8,337,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294222,489036.00
05/19/2019 15:30,2,1.473,ACTIVE,214.41,354.97,59.990,1558294204,"201051344000438","174011545737251",31.91,9.00,0,330.93,374.81,47.7,44.1,0.371,1300234.0,1300234.0,337,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294222,489037.00
05/19/2019 15:30,2,1.516,ACTIVE,214.19,348.06,59.996,1558294204,"201051344001135","174011545737251",30.91,8.50,0,328.52,371.51,47.4,43.8,0.376,1287100.4,1287100.4,336,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294223,489038.00
05/19/2019 15:30,2,1.422,ACTIVE,213.96,348.06,59.990,1558294204,"201051344000983","174011545737251",30.89,9.30,0,331.23,369.70,44.5,41.0,0.358,1305169.1,1305169.1,336,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294224,489039.00
05/19/2019 15:30,2,1.480,ACTIVE,214.41,348.66,59.996,1558294204,"201051344001203","174011545737251",31.17,9.00,0,330.03,371.21,46.8,43.2,0.380,1294860.6,1294860.6,336,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294225,489040.00
05/19/2019 15:30,2,1.455,ACTIVE,213.96,347.76,60.022,1558294204,"201051344001230","174011545737251",31.09,8.50,0,327.02,370.60,45.9,42.4,0.367,1290704.6,1290704.6,338,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294226,489041.00
05/19/2019 15:30,2,1.480,ACTIVE,213.74,349.56,60.001,1558294204,"201051344000646","174011545737251",31.27,7.70,0,327.62,371.81,46.9,43.4,0.384,1284462.3,1284462.3,336,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294227,489042.00
05/19/2019 15:30,2,1.439,ACTIVE,214.19,346.56,59.985,1558294204,"201051344000867","174011545737251",30.97,9.70,0,330.03,368.80,45.2,41.7,0.354,1282314.0,1282314.0,336,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294228,489043.00
05/19/2019 15:30,2,1.432,ACTIVE,214.41,349.26,60.012,1558294204,"201051344000633","174011545737251",31.05,9.30,0,330.63,369.10,45.0,41.5,0.362,1279662.7,1279662.7,338,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294229,489044.00
05/19/2019 15:30,2,1.506,ACTIVE,213.74,348.06,59.959,1558294204,"201051344000955","174011545737251",31.13,8.50,0,329.73,375.41,47.5,43.9,0.384,1304731.4,1304731.4,335,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294230,489045.00
05/19/2019 15:30,2,1.422,ACTIVE,214.19,347.76,60.006,1558294204,"201051344000648","174011545737251",30.85,8.00,0,330.93,369.10,44.5,41.0,0.354,1294609.5,1294609.5,337,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294231,489046.00
05/19/2019 15:30,2,1.402,ACTIVE,214.41,348.36,60.006,1558294204,"201051344000645","174011545737251",31.17,9.70,0,330.63,369.10,44.3,40.8,0.349,1299693.7,1299693.7,335,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294232,489047.00
05/19/2019 15:30,2,1.436,ACTIVE,214.19,348.06,60.001,1558294204,"201051344000569","174011545737251",31.01,9.00,0,330.93,369.40,45.1,41.6,0.367,1316050.7,1316050.7,338,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294233,489048.00
05/19/2019 15:30,2,1.479,ACTIVE,214.41,351.97,59.990,1558294204,"179051228000119","174011545737251",31.09,11.70,0,331.53,370.60,46.6,43.0,0.367,102793.8,102793.8,340,0,0,0,L,46974696,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558294234,489049.00
05/19/2019 15:45,2,1.119,ACTIVE,212.61,345.36,59.985,1558295104,"201051344000579","174011545737251",31.15,8.50,0,331.83,371.21,35.4,32.2,0.270,1316178.0,1316178.0,338,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295105,489050.00
05/19/2019 15:45,2,1.166,ACTIVE,212.38,342.35,59.985,1558295104,"201051344001025","174011545737251",30.95,8.00,0,329.43,370.90,36.6,33.4,0.283,1299111.1,1299111.1,338,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295106,489051.00
05/19/2019 15:45,2,1.145,ACTIVE,212.38,343.25,59.980,1558295104,"201051344001093","174011545737251",30.95,9.30,0,330.03,369.10,36.0,32.8,0.270,1282459.8,1282459.8,339,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295107,489052.00
05/19/2019 15:45,2,1.092,ACTIVE,212.61,342.95,59.975,1558295104,"201051344000458","174011545737251",30.97,9.70,0,331.23,367.60,34.3,31.1,0.270,1298764.8,1298764.8,336,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295108,489053.00
05/19/2019 15:45,2,1.170,ACTIVE,212.16,344.15,59.990,1558295104,"201051344000890","174011545737251",31.07,8.50,0,329.13,368.50,36.8,33.6,0.274,1297334.0,1297334.0,339,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295109,489054.00
05/19/2019 15:45,2,1.096,ACTIVE,212.38,342.05,59.985,1558295104,"201051344000988","174011545737251",20.42,8.00,0,332.13,360.69,22.7,20.0,0.181,998667.2,998667.2,341,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295110,489055.00
05/19/2019 15:45,2,1.158,ACTIVE,212.61,342.35,59.980,1558295104,"201051344000582","174011545737251",30.40,8.50,0,329.73,368.50,35.7,32.5,0.278,1275764.1,1275764.1,337,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295111,489056.00
05/19/2019 15:45,2,1.131,ACTIVE,212.38,343.25,60.001,1558295104,"201051344000868","174011545737251",30.61,9.00,0,330.63,367.60,35.1,31.9,0.274,1284237.6,1284237.6,337,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295111,489057.00
05/19/2019 15:45,2,1.104,ACTIVE,212.83,344.45,59.980,1558295104,"201051344000576","174011545737251",30.91,9.00,0,332.43,368.80,34.6,31.5,0.265,1301976.5,1301976.5,338,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295112,489058.00
05/19/2019 15:45,2,1.119,ACTIVE,212.61,343.55,59.985,1558295104,"201051344001158","174011545737251",30.59,7.30,0,331.83,368.20,34.7,31.6,0.274,1278745.7,1278745.7,338,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295113,489059.00
