ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 15:45,2,1.123,ACTIVE,212.38,344.15,59.990,1558295104,"201051344000917","174011545737251",30.87,10.00,0,328.52,368.20,35.2,32.0,0.283,1292305.2,1292305.2,339,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295114,489060.00
05/19/2019 15:45,2,1.201,ACTIVE,212.38,339.95,60.001,1558295104,"201051344000417","174011545737251",20.28,7.70,0,329.13,357.98,24.7,21.9,0.172,1033472.6,1033472.6,339,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295115,489061.00
05/19/2019 15:45,2,1.150,ACTIVE,212.16,343.25,59.985,1558295104,"201051344000685","174011545737251",30.87,8.50,0,330.03,369.40,36.0,32.8,0.296,1298740.5,1298740.5,340,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295116,489062.00
05/19/2019 15:45,2,1.178,ACTIVE,212.38,344.45,59.964,1558295104,"201051344000651","174011545737251",31.07,8.00,0,330.93,369.10,37.1,33.9,0.287,1291964.6,1291964.6,337,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295117,489063.00
05/19/2019 15:45,2,1.133,ACTIVE,211.93,345.36,59.975,1558295104,"201051344000594","174011545737251",31.21,9.00,0,329.43,370.00,35.9,32.7,0.274,1303835.9,1303835.9,338,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295118,489064.00
05/19/2019 15:45,2,1.146,ACTIVE,212.61,344.15,59.985,1558295104,"201051344000469","174011545737251",30.73,7.30,0,331.23,367.90,35.7,32.6,0.283,1283929.0,1283929.0,339,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295119,489065.00
05/19/2019 15:45,2,1.199,ACTIVE,212.38,344.15,59.953,1558295104,"201051344000585","174011545737251",30.87,7.70,0,328.82,369.40,37.5,34.3,0.296,1305632.5,1305632.5,338,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295120,489066.00
05/19/2019 15:45,2,1.139,ACTIVE,212.83,344.45,59.975,1558295104,"201051344000853","174011545737251",30.89,8.00,0,332.73,369.40,35.6,32.5,0.274,1307231.7,1307231.7,338,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295121,489067.00
05/19/2019 15:45,2,1.141,ACTIVE,212.16,344.15,59.985,1558295104,"201051344001145","174011545737251",31.13,8.00,0,331.53,368.80,36.0,32.8,0.274,1306985.5,1306985.5,338,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295122,489068.00
05/19/2019 15:45,2,1.186,ACTIVE,212.16,346.86,59.980,1558295104,"201051344000438","174011545737251",31.31,8.50,0,330.03,371.81,37.6,34.4,0.283,1300242.0,1300242.0,338,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295123,489069.00
05/19/2019 15:45,2,1.195,ACTIVE,211.93,344.45,59.985,1558295104,"201051344001135","174011545737251",30.95,8.50,0,330.03,370.60,37.4,34.2,0.287,1287108.4,1287108.4,337,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295124,489070.00
05/19/2019 15:45,2,1.115,ACTIVE,212.38,344.15,60.006,1558295104,"201051344000983","174011545737251",31.11,9.30,0,330.93,366.70,35.1,32.0,0.278,1305176.6,1305176.6,337,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295124,489071.00
05/19/2019 15:45,2,1.180,ACTIVE,212.16,342.35,59.990,1558295104,"201051344001203","174011545737251",30.85,8.50,0,330.03,369.70,36.9,33.7,0.296,1294868.4,1294868.4,337,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295125,489072.00
05/19/2019 15:45,2,1.146,ACTIVE,211.93,345.06,59.985,1558295104,"201051344001230","174011545737251",31.09,8.50,0,328.82,366.40,36.1,32.9,0.287,1290712.2,1290712.2,339,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295126,489073.00
05/19/2019 15:45,2,1.162,ACTIVE,211.70,348.36,59.980,1558295104,"201051344000646","174011545737251",31.53,7.30,0,328.22,369.10,37.1,33.9,0.296,1284470.2,1284470.2,337,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295127,489074.00
05/19/2019 15:45,2,1.152,ACTIVE,212.38,342.65,59.990,1558295104,"201051344000867","174011545737251",30.65,9.30,0,330.03,368.50,35.8,32.6,0.274,1282321.6,1282321.6,337,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295128,489075.00
05/19/2019 15:45,2,1.152,ACTIVE,212.83,345.36,59.985,1558295104,"201051344000633","174011545737251",30.75,9.30,0,332.13,368.80,35.9,32.7,0.278,1279670.2,1279670.2,339,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295129,489076.00
05/19/2019 15:45,2,1.199,ACTIVE,211.48,345.96,59.980,1558295104,"201051344000955","174011545737251",31.23,8.00,0,329.13,370.30,38.0,34.7,0.305,1304739.4,1304739.4,336,0,0,0,L,1122011218,1,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295130,489077.00
05/19/2019 15:45,2,1.148,ACTIVE,212.38,342.95,59.985,1558295104,"201051344000648","174011545737251",30.73,8.00,0,331.53,367.30,35.8,32.6,0.283,1294617.0,1294617.0,338,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295131,489078.00
05/19/2019 15:45,2,1.146,ACTIVE,212.61,343.85,59.985,1558295104,"201051344000645","174011545737251",30.57,9.70,0,331.83,368.50,35.5,32.4,0.274,1299701.2,1299701.2,336,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295132,489079.00
05/19/2019 15:45,2,1.166,ACTIVE,212.38,343.85,59.964,1558295104,"201051344000569","174011545737251",30.75,9.00,0,331.83,368.20,36.3,33.1,0.292,1316058.3,1316058.3,339,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295133,489080.00
05/19/2019 15:45,2,1.211,ACTIVE,212.61,347.76,59.985,1558295104,"179051228000119","174011545737251",30.91,11.70,0,333.63,372.41,38.0,34.7,0.292,102801.8,102801.8,341,0,0,0,L,46974696,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558295134,489081.00
05/19/2019 16:00,2,1.057,ACTIVE,213.96,344.45,60.001,1558296003,"201051344000579","174011545737251",31.19,9.00,0,330.33,363.69,33.4,30.3,0.252,1316186.1,1316186.1,339,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296005,489082.00
05/19/2019 16:00,2,1.090,ACTIVE,213.96,343.25,59.975,1558296003,"201051344001025","174011545737251",30.97,8.00,0,329.13,365.49,34.2,31.1,0.256,1299119.4,1299119.4,339,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296006,489083.00
05/19/2019 16:00,2,1.078,ACTIVE,214.19,344.15,60.006,1558296003,"201051344001093","174011545737251",30.71,9.30,0,328.52,363.09,33.6,30.5,0.243,1282468.0,1282468.0,340,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296007,489084.00
05/19/2019 16:00,2,1.020,ACTIVE,213.74,342.95,59.975,1558296003,"201051344000458","174011545737251",30.97,10.00,0,330.33,361.59,32.0,29.0,0.247,1298772.5,1298772.5,337,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296008,489085.00
05/19/2019 16:00,2,1.102,ACTIVE,213.74,343.25,60.012,1558296003,"201051344000890","174011545737251",30.75,8.50,0,328.82,364.29,34.3,31.2,0.256,1297342.3,1297342.3,340,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296009,489086.00
05/19/2019 16:00,2,1.039,ACTIVE,213.74,342.35,60.075,1558296003,"201051344000988","174011545737251",20.04,8.00,0,322.81,355.28,21.1,18.5,0.159,998672.2,998672.2,342,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296010,489087.00
05/19/2019 16:00,2,1.055,ACTIVE,214.64,345.36,60.017,1558296003,"201051344000582","174011545737251",30.89,8.50,0,328.82,363.39,33.1,30.0,0.247,1275772.2,1275772.2,338,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296011,489088.00
05/19/2019 16:00,2,1.051,ACTIVE,213.74,343.55,60.012,1558296003,"201051344000868","174011545737251",30.43,8.50,0,329.73,360.99,32.5,29.4,0.247,1284245.5,1284245.5,338,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296012,489089.00
05/19/2019 16:00,2,1.031,ACTIVE,214.19,345.06,60.017,1558296003,"201051344000576","174011545737251",30.59,9.00,0,330.93,362.49,32.0,29.0,0.247,1301984.3,1301984.3,339,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296013,489090.00
05/19/2019 16:00,2,1.029,ACTIVE,213.96,343.85,60.017,1558296003,"201051344001158","174011545737251",30.63,7.30,0,330.03,361.89,31.9,28.9,0.247,1278753.5,1278753.5,339,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296013,489091.00
05/19/2019 16:00,2,1.031,ACTIVE,214.19,344.15,60.022,1558296003,"201051344000917","174011545737251",30.59,10.00,0,327.32,362.49,32.0,28.9,0.247,1292313.0,1292313.0,340,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296014,489092.00
05/19/2019 16:00,2,1.109,ACTIVE,214.19,340.85,60.017,1558296003,"201051344000417","174011545737251",20.02,8.00,0,323.11,353.77,22.5,19.8,0.164,1033477.9,1033477.9,340,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296015,489093.00
05/19/2019 16:00,2,1.041,ACTIVE,213.96,345.06,60.028,1558296003,"201051344000685","174011545737251",30.97,8.00,0,328.52,362.79,32.7,29.6,0.256,1298748.6,1298748.6,341,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296016,489094.00
05/19/2019 16:00,2,1.080,ACTIVE,214.19,344.45,60.022,1558296003,"201051344000651","174011545737251",30.57,8.00,0,328.82,364.59,33.5,30.4,0.247,1291972.8,1291972.8,338,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296017,489095.00
05/19/2019 16:00,2,1.045,ACTIVE,213.29,343.25,60.033,1558296003,"201051344000594","174011545737251",30.65,9.00,0,329.13,365.19,32.5,29.4,0.247,1303843.8,1303843.8,339,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296018,489096.00
05/19/2019 16:00,2,1.039,ACTIVE,213.96,344.45,60.022,1558296003,"201051344000469","174011545737251",30.67,7.30,0,328.82,363.39,32.3,29.3,0.252,1283937.0,1283937.0,340,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296019,489097.00
05/19/2019 16:00,2,1.072,ACTIVE,214.19,344.76,60.038,1558296003,"201051344000585","174011545737251",30.89,7.70,0,327.92,367.90,33.6,30.5,0.261,1305640.8,1305640.8,339,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296020,489098.00
05/19/2019 16:00,2,1.025,ACTIVE,214.41,345.06,60.033,1558296003,"201051344000853","174011545737251",30.69,8.00,0,332.43,364.29,31.9,28.8,0.239,1307239.5,1307239.5,339,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296021,489099.00
05/19/2019 16:00,2,1.016,ACTIVE,214.19,344.45,60.038,1558296003,"201051344001145","174011545737251",30.97,8.00,0,329.43,364.89,31.9,28.9,0.243,1306993.4,1306993.4,339,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296022,489100.00
05/19/2019 16:00,2,1.047,ACTIVE,214.19,346.86,60.033,1558296003,"201051344000438","174011545737251",31.49,8.50,0,331.23,367.60,33.4,30.3,0.247,1300250.3,1300250.3,339,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296023,489101.00
05/19/2019 16:00,2,1.059,ACTIVE,213.74,342.65,60.033,1558296003,"201051344001135","174011545737251",30.83,8.50,0,329.13,364.29,33.1,30.0,0.247,1287116.6,1287116.6,338,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296024,489102.00
05/19/2019 16:00,2,0.994,ACTIVE,213.96,343.55,60.022,1558296003,"201051344000983","174011545737251",30.89,9.30,0,330.33,362.49,31.1,28.1,0.239,1305184.3,1305184.3,338,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296025,489103.00
05/19/2019 16:00,2,1.025,ACTIVE,214.19,344.15,60.049,1558296003,"201051344001203","174011545737251",31.09,8.50,0,329.13,364.59,32.4,29.3,0.256,1294876.5,1294876.5,338,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296025,489104.00
05/19/2019 16:00,2,1.012,ACTIVE,213.74,343.25,60.033,1558296003,"201051344001230","174011545737251",30.83,8.50,0,329.13,363.39,31.7,28.6,0.243,1290720.1,1290720.1,340,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296026,489105.00
05/19/2019 16:00,2,1.049,ACTIVE,213.74,344.76,60.028,1558296003,"201051344000646","174011545737251",30.75,7.70,0,329.73,363.99,32.6,29.6,0.252,1284478.3,1284478.3,338,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296027,489106.00
05/19/2019 16:00,2,1.018,ACTIVE,213.96,342.65,60.070,1558296003,"201051344000867","174011545737251",30.42,9.30,0,330.03,361.59,31.4,28.4,0.239,1282329.4,1282329.4,338,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296028,489107.00
05/19/2019 16:00,2,1.006,ACTIVE,214.19,345.36,60.028,1558296003,"201051344000633","174011545737251",30.83,9.30,0,330.93,363.39,31.4,28.4,0.239,1279678.0,1279678.0,340,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296029,489108.00
05/19/2019 16:00,2,1.059,ACTIVE,213.51,343.25,60.043,1558296003,"201051344000955","174011545737251",30.95,8.00,0,328.52,365.19,33.3,30.2,0.256,1304747.7,1304747.7,337,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296030,489109.00
05/19/2019 16:00,2,1.008,ACTIVE,213.96,343.25,60.038,1558296003,"201051344000648","174011545737251",30.67,8.00,0,330.33,361.89,31.4,28.4,0.239,1294624.8,1294624.8,339,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296031,489110.00
05/19/2019 16:00,2,1.004,ACTIVE,214.19,343.85,59.990,1558296003,"201051344000645","174011545737251",30.63,9.70,0,330.93,363.09,31.2,28.2,0.234,1299708.9,1299708.9,337,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296032,489111.00
05/19/2019 16:00,2,1.018,ACTIVE,213.96,343.85,60.043,1558296003,"201051344000569","174011545737251",30.77,9.00,0,328.52,363.39,31.7,28.7,0.243,1316066.2,1316066.2,340,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296033,489112.00
05/19/2019 16:00,2,1.066,ACTIVE,214.19,347.46,60.033,1558296003,"179051228000119","174011545737251",30.85,11.70,0,327.92,364.89,33.4,30.3,0.243,102810.1,102810.1,342,0,0,0,L,46974696,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296034,489113.00
05/19/2019 16:15,2,0.863,ACTIVE,214.19,342.05,59.990,1558296904,"201051344000579","174011545737251",30.61,8.50,0,332.73,360.99,26.8,24.0,0.190,1316192.9,1316192.9,340,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296906,489114.00
05/19/2019 16:15,2,0.879,ACTIVE,214.19,340.85,59.985,1558296904,"201051344001025","174011545737251",30.81,8.00,0,330.93,364.29,27.4,24.6,0.199,1299126.5,1299126.5,340,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296907,489115.00
05/19/2019 16:15,2,0.877,ACTIVE,214.19,342.65,59.996,1558296904,"201051344001093","174011545737251",30.79,9.30,0,331.23,359.78,27.4,24.5,0.186,1282474.9,1282474.9,341,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296907,489116.00
05/19/2019 16:15,2,0.824,ACTIVE,213.96,341.15,60.028,1558296904,"201051344000458","174011545737251",30.87,10.00,0,331.53,360.08,25.8,22.9,0.194,1298779.0,1298779.0,338,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296908,489117.00
05/19/2019 16:15,2,0.900,ACTIVE,213.96,340.85,59.996,1558296904,"201051344000890","174011545737251",30.71,8.00,0,331.83,360.08,28.1,25.2,0.190,1297349.4,1297349.4,341,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296909,489118.00
05/19/2019 16:15,2,0.850,ACTIVE,213.96,341.15,59.990,1558296904,"201051344000988","174011545737251",19.60,7.70,0,330.93,353.47,16.9,14.4,0.137,998676.3,998676.3,343,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296910,489119.00
05/19/2019 16:15,2,0.879,ACTIVE,214.87,342.65,59.985,1558296904,"201051344000582","174011545737251",30.26,8.50,0,331.53,360.38,27.0,24.1,0.194,1275779.0,1275779.0,339,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296911,489120.00
05/19/2019 16:15,2,0.842,ACTIVE,213.96,342.05,59.969,1558296904,"201051344000868","174011545737251",30.81,8.50,0,330.93,358.28,26.4,23.5,0.190,1284252.1,1284252.1,339,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296912,489121.00
05/19/2019 16:15,2,0.844,ACTIVE,214.64,343.55,60.012,1558296904,"201051344000576","174011545737251",30.43,9.00,0,332.13,359.48,26.0,23.2,0.190,1301990.8,1301990.8,340,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296913,489122.00
05/19/2019 16:15,2,0.850,ACTIVE,214.19,342.05,59.990,1558296904,"201051344001158","174011545737251",30.04,7.30,0,331.23,358.58,25.9,23.1,0.194,1278760.0,1278760.0,340,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296914,489123.00
05/19/2019 16:15,2,0.859,ACTIVE,214.41,342.65,59.975,1558296904,"201051344000917","174011545737251",30.43,10.00,0,330.93,359.18,26.5,23.7,0.199,1292319.7,1292319.7,341,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296915,489124.00
05/19/2019 16:15,2,0.934,ACTIVE,214.41,339.04,59.990,1558296904,"201051344000417","174011545737251",19.80,7.70,0,331.53,351.97,18.7,16.2,0.128,1033482.4,1033482.4,341,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296916,489125.00
05/19/2019 16:15,2,0.863,ACTIVE,214.41,342.35,60.012,1558296904,"201051344000685","174011545737251",31.01,8.00,0,330.93,360.69,27.1,24.3,0.208,1298755.3,1298755.3,342,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296917,489126.00
05/19/2019 16:15,2,0.891,ACTIVE,214.64,342.95,59.985,1558296904,"201051344000651","174011545737251",30.89,7.70,0,331.83,360.08,27.9,25.0,0.199,1291979.7,1291979.7,339,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296918,489127.00
05/19/2019 16:15,2,0.857,ACTIVE,213.74,343.55,59.985,1558296904,"201051344000594","174011545737251",31.15,9.00,0,329.13,361.59,27.1,24.2,0.199,1303850.5,1303850.5,340,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296918,489128.00
05/19/2019 16:15,2,0.859,ACTIVE,214.19,342.35,59.985,1558296904,"201051344000469","174011545737251",31.03,7.30,0,331.23,360.08,27.1,24.2,0.208,1283943.6,1283943.6,341,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296919,489129.00
05/19/2019 16:15,2,0.906,ACTIVE,214.64,342.95,59.959,1558296904,"201051344000585","174011545737251",30.85,7.70,0,331.23,362.79,28.3,25.4,0.208,1305647.8,1305647.8,340,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296920,489130.00
05/19/2019 16:15,2,0.857,ACTIVE,214.64,343.85,59.985,1558296904,"201051344000853","174011545737251",30.69,8.00,0,333.03,359.48,26.7,23.8,0.199,1307246.1,1307246.1,340,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296921,489131.00
05/19/2019 16:15,2,0.867,ACTIVE,214.64,342.35,59.985,1558296904,"201051344001145","174011545737251",30.93,8.00,0,332.13,361.59,27.2,24.4,0.199,1307000.0,1307000.0,340,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296922,489132.00
05/19/2019 16:15,2,0.896,ACTIVE,214.41,345.06,59.943,1558296904,"201051344000438","174011545737251",31.37,8.00,0,333.93,363.99,28.5,25.6,0.203,1300257.3,1300257.3,340,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296923,489133.00
05/19/2019 16:15,2,0.902,ACTIVE,214.19,341.15,59.975,1558296904,"201051344001135","174011545737251",30.85,8.50,0,330.63,361.29,28.2,25.3,0.203,1287123.5,1287123.5,339,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296924,489134.00
05/19/2019 16:15,2,0.836,ACTIVE,214.19,342.65,59.980,1558296904,"201051344000983","174011545737251",31.19,9.00,0,331.23,359.18,26.4,23.6,0.199,1305190.7,1305190.7,339,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296925,489135.00
05/19/2019 16:15,2,0.891,ACTIVE,214.41,342.35,59.990,1558296904,"201051344001203","174011545737251",30.71,8.50,0,331.83,360.69,27.7,24.8,0.212,1294883.2,1294883.2,339,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296926,489136.00
05/19/2019 16:15,2,0.869,ACTIVE,214.19,341.75,59.985,1558296904,"201051344001230","174011545737251",30.95,8.00,0,329.43,360.38,27.2,24.4,0.203,1290726.7,1290726.7,341,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296927,489137.00
05/19/2019 16:15,2,0.906,ACTIVE,213.96,342.35,59.980,1558296904,"201051344000646","174011545737251",30.65,7.30,0,330.93,361.89,28.1,25.2,0.212,1284485.2,1284485.2,339,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296928,489138.00
05/19/2019 16:15,2,0.863,ACTIVE,214.41,342.05,59.980,1558296904,"201051344000867","174011545737251",30.83,9.30,0,330.63,358.28,27.0,24.2,0.194,1282335.9,1282335.9,339,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296929,489139.00
05/19/2019 16:15,2,0.867,ACTIVE,214.64,344.45,59.953,1558296904,"201051344000633","174011545737251",30.81,9.00,0,330.93,359.78,27.1,24.2,0.199,1279684.6,1279684.6,341,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296930,489140.00
05/19/2019 16:15,2,0.916,ACTIVE,213.74,342.05,59.990,1558296904,"201051344000955","174011545737251",31.07,8.00,0,329.43,362.79,28.9,25.9,0.208,1304754.6,1304754.6,338,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296931,489141.00
05/19/2019 16:15,2,0.871,ACTIVE,214.41,342.05,59.975,1558296904,"201051344000648","174011545737251",30.81,8.00,0,331.53,360.38,27.2,24.3,0.199,1294631.3,1294631.3,340,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296931,489142.00
05/19/2019 16:15,2,0.867,ACTIVE,214.64,342.65,59.953,1558296904,"201051344000645","174011545737251",30.63,9.70,0,331.53,358.88,27.0,24.1,0.194,1299715.3,1299715.3,338,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296932,489143.00
05/19/2019 16:15,2,0.881,ACTIVE,214.19,342.05,60.017,1558296904,"201051344000569","174011545737251",30.87,9.00,0,331.23,359.18,27.6,24.7,0.199,1316072.8,1316072.8,341,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296933,489144.00
05/19/2019 16:15,2,0.932,ACTIVE,214.41,346.56,59.990,1558296904,"179051228000119","174011545737251",30.77,11.70,0,332.43,361.59,29.1,26.1,0.199,102817.0,102817.0,343,0,0,0,L,46974696,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558296934,489145.00
05/19/2019 16:30,2,0.781,ACTIVE,213.29,340.55,60.012,1558297804,"201051344000579","174011545737251",30.59,8.50,0,330.33,356.18,24.2,21.5,0.168,1316198.6,1316198.6,341,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297805,489146.00
05/19/2019 16:30,2,0.789,ACTIVE,212.83,338.74,60.012,1558297804,"201051344001025","174011545737251",30.81,7.70,0,330.03,357.68,24.6,21.9,0.172,1299132.2,1299132.2,341,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297806,489147.00
05/19/2019 16:30,2,0.795,ACTIVE,213.06,340.25,60.017,1558297804,"201051344001093","174011545737251",30.47,9.00,0,328.82,356.18,24.6,21.8,0.168,1282480.6,1282480.6,342,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297807,489148.00
05/19/2019 16:30,2,0.750,ACTIVE,213.06,339.65,60.006,1558297804,"201051344000458","174011545737251",30.26,9.70,0,330.33,354.07,23.0,20.3,0.164,1298784.4,1298784.4,339,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297808,489149.00
05/19/2019 16:30,2,0.797,ACTIVE,212.83,340.55,60.006,1558297804,"201051344000890","174011545737251",31.01,8.00,0,329.43,355.58,25.1,22.3,0.172,1297355.3,1297355.3,342,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297809,489150.00
05/19/2019 16:30,2,0.750,ACTIVE,213.06,339.65,60.012,1558297804,"201051344000988","174011545737251",19.76,7.70,0,330.03,350.77,15.0,12.6,0.110,998679.6,998679.6,344,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297810,489151.00
05/19/2019 16:30,2,0.771,ACTIVE,213.29,340.85,60.049,1558297804,"201051344000582","174011545737251",30.73,8.00,0,328.52,355.28,24.1,21.3,0.172,1275784.5,1275784.5,340,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297811,489152.00
05/19/2019 16:30,2,0.760,ACTIVE,213.06,340.25,59.969,1558297804,"201051344000868","174011545737251",30.42,8.50,0,330.03,354.97,23.4,20.7,0.168,1284257.5,1284257.5,340,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297812,489153.00
05/19/2019 16:30,2,0.744,ACTIVE,213.51,341.15,60.012,1558297804,"201051344000576","174011545737251",30.73,8.50,0,332.13,355.88,23.2,20.5,0.164,1301996.2,1301996.2,341,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297813,489154.00
05/19/2019 16:30,2,0.748,ACTIVE,213.29,339.95,60.012,1558297804,"201051344001158","174011545737251",30.20,7.30,0,330.63,354.97,22.9,20.2,0.168,1278765.3,1278765.3,341,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297813,489155.00
05/19/2019 16:30,2,0.756,ACTIVE,213.06,340.25,60.012,1558297804,"201051344000917","174011545737251",30.61,9.70,0,327.92,355.28,23.5,20.7,0.172,1292325.1,1292325.1,342,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297814,489156.00
05/19/2019 16:30,2,0.809,ACTIVE,213.06,338.14,60.043,1558297804,"201051344000417","174011545737251",20.22,7.70,0,330.93,348.96,16.6,14.1,0.110,1033486.1,1033486.1,342,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297815,489157.00
05/19/2019 16:30,2,0.770,ACTIVE,213.06,341.45,60.012,1558297804,"201051344000685","174011545737251",30.67,8.00,0,330.03,355.88,23.9,21.2,0.177,1298760.9,1298760.9,343,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297816,489158.00
05/19/2019 16:30,2,0.783,ACTIVE,213.06,340.55,60.006,1558297804,"201051344000651","174011545737251",30.91,7.70,0,330.33,357.98,24.6,21.8,0.172,1291985.5,1291985.5,340,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297818,489159.00
05/19/2019 16:30,2,0.773,ACTIVE,212.83,339.65,60.012,1558297804,"201051344000594","174011545737251",30.43,8.50,0,328.22,357.38,23.9,21.1,0.168,1303856.0,1303856.0,341,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297819,489160.00
05/19/2019 16:30,2,0.766,ACTIVE,213.29,339.65,60.059,1558297804,"201051344000469","174011545737251",30.67,7.30,0,329.73,355.88,23.9,21.1,0.164,1283949.1,1283949.1,342,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297820,489161.00
05/19/2019 16:30,2,0.791,ACTIVE,213.06,340.85,59.996,1558297804,"201051344000585","174011545737251",31.01,7.70,0,329.43,356.48,24.9,22.1,0.177,1305653.6,1305653.6,341,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297821,489162.00
05/19/2019 16:30,2,0.756,ACTIVE,213.74,341.75,60.012,1558297804,"201051344000853","174011545737251",30.45,8.00,0,332.73,356.48,23.4,20.6,0.164,1307251.4,1307251.4,341,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297822,489163.00
05/19/2019 16:30,2,0.754,ACTIVE,213.06,340.25,60.012,1558297804,"201051344001145","174011545737251",30.83,7.70,0,330.63,355.58,23.6,20.8,0.172,1307005.5,1307005.5,341,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297823,489164.00
05/19/2019 16:30,2,0.799,ACTIVE,213.06,340.55,60.017,1558297804,"201051344000438","174011545737251",30.59,8.00,0,328.82,360.08,24.8,22.0,0.172,1300263.0,1300263.0,341,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297824,489165.00
05/19/2019 16:30,2,0.777,ACTIVE,212.61,340.85,60.012,1558297804,"201051344001135","174011545737251",31.03,8.00,0,329.73,356.48,24.5,21.7,0.177,1287129.2,1287129.2,340,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297825,489166.00
05/19/2019 16:30,2,0.730,ACTIVE,213.29,340.25,60.017,1558297804,"201051344000983","174011545737251",31.05,9.00,0,330.33,356.18,23.0,20.3,0.164,1305196.0,1305196.0,340,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297826,489167.00
05/19/2019 16:30,2,0.771,ACTIVE,213.06,339.65,60.017,1558297804,"201051344001203","174011545737251",30.77,8.00,0,328.82,356.18,24.1,21.3,0.177,1294888.8,1294888.8,340,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297826,489168.00
05/19/2019 16:30,2,0.762,ACTIVE,212.83,339.04,60.022,1558297804,"201051344001230","174011545737251",30.43,8.00,0,328.52,355.28,23.5,20.8,0.168,1290732.2,1290732.2,342,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297827,489169.00
05/19/2019 16:30,2,0.787,ACTIVE,212.61,340.55,60.012,1558297804,"201051344000646","174011545737251",30.57,7.30,0,328.52,357.68,24.4,21.6,0.172,1284490.8,1284490.8,340,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297828,489170.00
05/19/2019 16:30,2,0.760,ACTIVE,213.51,339.34,59.985,1558297804,"201051344000867","174011545737251",30.32,9.30,0,330.33,354.67,23.4,20.7,0.159,1282341.3,1282341.3,340,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297829,489171.00
05/19/2019 16:30,2,0.766,ACTIVE,213.74,342.05,59.985,1558297804,"201051344000633","174011545737251",30.14,8.50,0,331.23,357.68,23.4,20.6,0.164,1279690.0,1279690.0,342,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297830,489172.00
05/19/2019 16:30,2,0.795,ACTIVE,212.61,339.95,59.996,1558297804,"201051344000955","174011545737251",30.91,8.00,0,329.73,358.58,24.9,22.2,0.177,1304760.4,1304760.4,339,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297831,489173.00
05/19/2019 16:30,2,0.760,ACTIVE,213.51,340.25,59.985,1558297804,"201051344000648","174011545737251",30.49,7.70,0,330.33,354.97,23.5,20.7,0.168,1294636.7,1294636.7,341,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297832,489174.00
05/19/2019 16:30,2,0.744,ACTIVE,213.74,340.55,60.022,1558297804,"201051344000645","174011545737251",30.67,9.30,0,332.43,356.48,23.1,20.4,0.164,1299720.6,1299720.6,339,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297833,489175.00
05/19/2019 16:30,2,0.773,ACTIVE,213.29,340.25,60.017,1558297804,"201051344000569","174011545737251",30.26,8.50,0,329.13,355.88,23.8,21.0,0.168,1316078.2,1316078.2,342,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297834,489176.00
05/19/2019 16:30,2,0.812,ACTIVE,213.74,343.55,60.028,1558297804,"179051228000119","174011545737251",30.53,11.30,0,332.43,359.48,25.2,22.4,0.172,102818.6,102818.6,344,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558297835,489177.00
05/19/2019 16:45,2,1.238,ACTIVE,213.51,345.36,59.948,1558298704,"201051344000579","174011545737251",31.05,8.50,0,330.63,363.99,39.0,35.7,0.301,1316205.1,1316205.1,342,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298705,489178.00
05/19/2019 16:45,2,1.303,ACTIVE,212.38,343.85,59.990,1558298704,"201051344001025","174011545737251",30.61,7.70,0,329.13,365.49,40.5,37.1,0.314,1299138.9,1299138.9,342,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298706,489179.00
05/19/2019 16:45,2,1.277,ACTIVE,212.83,344.76,60.006,1558298704,"201051344001093","174011545737251",30.95,9.00,0,328.82,363.99,40.1,36.7,0.301,1282487.3,1282487.3,343,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298707,489180.00
05/19/2019 16:45,2,1.205,ACTIVE,213.29,344.45,60.001,1558298704,"201051344000458","174011545737251",30.85,9.70,0,330.93,360.99,37.7,34.5,0.296,1298790.6,1298790.6,340,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298708,489181.00
05/19/2019 16:45,2,1.307,ACTIVE,212.38,343.85,60.038,1558298704,"201051344000890","174011545737251",30.83,8.00,0,329.43,363.99,40.8,37.5,0.309,1297362.1,1297362.1,343,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298709,489182.00
05/19/2019 16:45,2,1.217,ACTIVE,213.29,343.25,60.006,1558298704,"201051344000988","174011545737251",20.40,7.70,0,330.33,354.37,25.1,22.3,0.194,998683.6,998683.6,345,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298710,489183.00
05/19/2019 16:45,2,1.266,ACTIVE,213.29,345.06,60.001,1558298704,"201051344000582","174011545737251",30.83,8.00,0,330.63,363.09,39.6,36.3,0.309,1275791.1,1275791.1,341,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298711,489184.00
05/19/2019 16:45,2,1.238,ACTIVE,213.29,344.45,59.996,1558298704,"201051344000868","174011545737251",30.81,8.00,0,329.43,362.79,38.7,35.4,0.305,1284263.9,1284263.9,341,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298712,489185.00
05/19/2019 16:45,2,1.223,ACTIVE,213.96,346.56,59.985,1558298704,"201051344000576","174011545737251",30.79,8.50,0,330.93,362.49,38.1,34.9,0.292,1302002.5,1302002.5,342,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298712,489186.00
05/19/2019 16:45,2,1.227,ACTIVE,213.51,345.66,60.006,1558298704,"201051344001158","174011545737251",30.75,7.30,0,329.73,363.39,38.2,35.0,0.305,1278771.6,1278771.6,342,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298713,489187.00
05/19/2019 16:45,2,1.242,ACTIVE,212.83,344.76,60.028,1558298704,"201051344000917","174011545737251",30.95,9.70,0,329.43,363.99,39.0,35.7,0.305,1292331.5,1292331.5,343,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298714,489188.00
05/19/2019 16:45,2,1.318,ACTIVE,212.83,341.45,60.006,1558298704,"201051344000417","174011545737251",20.26,7.70,0,329.13,351.67,27.0,24.2,0.203,1033490.4,1033490.4,343,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298715,489189.00
05/19/2019 16:45,2,1.258,ACTIVE,212.83,345.66,60.006,1558298704,"201051344000685","174011545737251",31.07,8.00,0,329.43,362.79,39.6,36.3,0.327,1298767.4,1298767.4,344,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298716,489190.00
05/19/2019 16:45,2,1.291,ACTIVE,212.83,345.06,60.006,1558298704,"201051344000651","174011545737251",31.03,7.70,0,330.63,364.29,40.5,37.2,0.314,1291992.1,1291992.1,341,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298717,489191.00
05/19/2019 16:45,2,1.240,ACTIVE,212.83,345.66,59.980,1558298704,"201051344000594","174011545737251",31.09,8.50,0,326.72,365.49,39.1,35.8,0.305,1303862.4,1303862.4,342,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298718,489192.00
05/19/2019 16:45,2,1.225,ACTIVE,213.74,346.86,60.012,1558298704,"201051344000469","174011545737251",31.27,7.30,0,329.13,366.40,38.9,35.6,0.318,1283955.6,1283955.6,343,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298719,489193.00
05/19/2019 16:45,2,1.297,ACTIVE,213.06,346.26,60.059,1558298704,"201051344000585","174011545737251",31.07,7.70,0,330.03,364.59,40.8,37.5,0.323,1305660.4,1305660.4,342,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298720,489194.00
05/19/2019 16:45,2,1.223,ACTIVE,213.96,346.26,60.043,1558298704,"201051344000853","174011545737251",31.13,8.00,0,332.13,363.69,38.6,35.3,0.301,1307257.8,1307257.8,342,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298721,489195.00
05/19/2019 16:45,2,1.238,ACTIVE,212.83,346.26,60.028,1558298704,"201051344001145","174011545737251",31.23,7.70,0,330.93,365.80,39.2,35.9,0.309,1307011.9,1307011.9,342,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298722,489196.00
05/19/2019 16:45,2,1.283,ACTIVE,212.83,347.76,60.012,1558298704,"201051344000438","174011545737251",31.31,8.00,0,330.33,368.50,40.7,37.4,0.314,1300269.8,1300269.8,342,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298723,489197.00
05/19/2019 16:45,2,1.279,ACTIVE,212.61,345.36,60.012,1558298704,"201051344001135","174011545737251",31.09,8.00,0,330.33,365.19,40.4,37.0,0.314,1287135.9,1287135.9,341,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298724,489198.00
05/19/2019 16:45,2,1.205,ACTIVE,213.51,345.06,60.012,1558298704,"201051344000983","174011545737251",30.97,9.00,0,331.23,363.69,37.8,34.6,0.301,1305202.3,1305202.3,341,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298724,489199.00
05/19/2019 16:45,2,1.283,ACTIVE,213.06,344.76,60.022,1558298704,"201051344001203","174011545737251",30.77,8.00,0,330.63,364.89,40.0,36.7,0.331,1294895.3,1294895.3,341,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298725,489200.00
05/19/2019 16:45,2,1.242,ACTIVE,212.61,346.56,60.017,1558298704,"201051344001230","174011545737251",31.19,8.00,0,328.22,364.89,39.3,36.0,0.323,1290738.6,1290738.6,343,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298726,489201.00
05/19/2019 16:45,2,1.277,ACTIVE,212.38,345.36,60.012,1558298704,"201051344000646","174011545737251",30.97,7.30,0,329.13,365.49,40.1,36.8,0.327,1284497.5,1284497.5,341,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298727,489202.00
05/19/2019 16:45,2,1.219,ACTIVE,213.51,345.66,60.017,1558298704,"201051344000867","174011545737251",31.21,9.30,0,330.03,362.19,38.5,35.3,0.296,1282347.6,1282347.6,341,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298728,489203.00
