ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 16:45,2,1.232,ACTIVE,213.96,346.86,60.059,1558298704,"201051344000633","174011545737251",30.91,8.50,0,330.33,362.49,38.6,35.4,0.305,1279696.3,1279696.3,343,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298729,489204.00
05/19/2019 16:45,2,1.287,ACTIVE,212.16,348.96,60.012,1558298704,"201051344000955","174011545737251",31.41,8.00,0,329.73,365.49,41.0,37.6,0.323,1304767.2,1304767.2,340,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298730,489205.00
05/19/2019 16:45,2,1.213,ACTIVE,213.74,345.06,59.996,1558298704,"201051344000648","174011545737251",31.17,8.00,0,329.73,362.79,38.3,35.1,0.301,1294643.0,1294643.0,342,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298731,489206.00
05/19/2019 16:45,2,1.219,ACTIVE,213.74,345.36,60.012,1558298704,"201051344000645","174011545737251",30.97,9.30,0,330.93,361.59,38.2,35.0,0.296,1299726.9,1299726.9,340,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298732,489207.00
05/19/2019 16:45,2,1.240,ACTIVE,213.74,345.96,60.022,1558298704,"201051344000569","174011545737251",30.95,8.50,0,329.73,364.29,38.9,35.7,0.309,1316084.7,1316084.7,343,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298733,489208.00
05/19/2019 16:45,2,1.291,ACTIVE,213.96,349.26,60.001,1558298704,"179051228000119","174011545737251",31.05,11.30,0,331.23,363.99,40.6,37.3,0.314,102825.4,102825.4,345,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558298734,489209.00
05/19/2019 17:00,2,1.006,ACTIVE,214.19,343.85,60.012,1558299604,"201051344000579","174011545737251",31.21,9.00,0,332.43,366.70,31.8,28.8,0.234,1316213.6,1316213.6,343,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299606,489210.00
05/19/2019 17:00,2,1.053,ACTIVE,213.96,342.65,59.980,1558299604,"201051344001025","174011545737251",30.73,7.70,0,329.73,366.70,32.8,29.8,0.247,1299147.7,1299147.7,343,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299606,489211.00
05/19/2019 17:00,2,1.043,ACTIVE,213.96,343.25,60.001,1558299604,"201051344001093","174011545737251",30.67,9.30,0,329.13,365.19,32.4,29.4,0.234,1282496.0,1282496.0,344,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299607,489212.00
05/19/2019 17:00,2,0.986,ACTIVE,214.19,343.25,60.017,1558299604,"201051344000458","174011545737251",30.51,10.00,0,330.03,362.79,30.5,27.5,0.234,1298798.7,1298798.7,341,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299608,489213.00
05/19/2019 17:00,2,1.061,ACTIVE,213.74,342.65,60.006,1558299604,"201051344000890","174011545737251",30.81,8.50,0,330.33,367.00,33.1,30.1,0.239,1297371.0,1297371.0,344,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299609,489214.00
05/19/2019 17:00,2,0.982,ACTIVE,214.19,342.35,60.006,1558299604,"201051344000988","174011545737251",20.24,8.50,0,330.63,356.18,20.1,17.5,0.155,998688.8,998688.8,346,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299610,489215.00
05/19/2019 17:00,2,1.018,ACTIVE,214.64,344.15,60.006,1558299604,"201051344000582","174011545737251",30.91,8.00,0,330.63,365.49,31.9,28.9,0.234,1275799.6,1275799.6,342,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299611,489216.00
05/19/2019 17:00,2,1.006,ACTIVE,213.74,343.85,59.980,1558299604,"201051344000868","174011545737251",30.55,8.50,0,330.03,364.59,31.2,28.2,0.230,1284272.2,1284272.2,342,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299612,489217.00
05/19/2019 17:00,2,0.998,ACTIVE,214.41,344.76,60.017,1558299604,"201051344000576","174011545737251",30.30,9.00,0,331.53,364.29,30.7,27.7,0.234,1302010.7,1302010.7,343,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299613,489218.00
05/19/2019 17:00,2,0.998,ACTIVE,214.19,344.15,60.012,1558299604,"201051344001158","174011545737251",30.43,7.70,0,331.23,363.69,30.8,27.8,0.239,1278779.8,1278779.8,343,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299614,489219.00
05/19/2019 17:00,2,0.994,ACTIVE,214.19,344.15,60.006,1558299604,"201051344000917","174011545737251",30.89,10.00,0,329.13,364.89,31.1,28.1,0.239,1292339.8,1292339.8,344,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299615,489220.00
05/19/2019 17:00,2,1.086,ACTIVE,214.19,341.15,60.022,1558299604,"201051344000417","174011545737251",19.88,7.70,0,330.03,353.47,21.9,19.2,0.159,1033496.1,1033496.1,344,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299616,489221.00
05/19/2019 17:00,2,1.014,ACTIVE,214.19,344.15,60.012,1558299604,"201051344000685","174011545737251",30.95,8.00,0,330.93,364.89,31.8,28.8,0.247,1298775.8,1298775.8,345,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299617,489222.00
05/19/2019 17:00,2,1.047,ACTIVE,214.19,344.15,60.028,1558299604,"201051344000651","174011545737251",30.69,7.70,0,330.63,365.80,32.6,29.5,0.243,1292000.9,1292000.9,342,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299618,489223.00
05/19/2019 17:00,2,1.016,ACTIVE,213.51,343.25,60.012,1558299604,"201051344000594","174011545737251",30.55,9.00,0,329.13,366.70,31.4,28.4,0.239,1303870.8,1303870.8,343,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299619,489224.00
05/19/2019 17:00,2,1.012,ACTIVE,213.96,343.55,60.022,1558299604,"201051344000469","174011545737251",30.69,7.70,0,331.83,365.80,31.5,28.4,0.247,1283963.9,1283963.9,344,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299620,489225.00
05/19/2019 17:00,2,1.043,ACTIVE,214.41,344.15,60.017,1558299604,"201051344000585","174011545737251",31.13,7.70,0,331.23,367.00,32.9,29.8,0.252,1305669.1,1305669.1,343,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299620,489226.00
05/19/2019 17:00,2,1.000,ACTIVE,214.64,345.06,60.038,1558299604,"201051344000853","174011545737251",30.45,8.50,0,332.43,364.89,30.9,27.9,0.234,1307266.1,1307266.1,343,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299621,489227.00
05/19/2019 17:00,2,1.000,ACTIVE,214.19,343.85,60.012,1558299604,"201051344001145","174011545737251",30.91,8.00,0,332.13,366.40,31.4,28.3,0.234,1307020.3,1307020.3,343,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299622,489228.00
05/19/2019 17:00,2,1.033,ACTIVE,214.19,345.06,60.059,1558299604,"201051344000438","174011545737251",31.27,8.00,0,331.23,369.70,32.8,29.7,0.243,1300278.5,1300278.5,343,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299623,489229.00
05/19/2019 17:00,2,1.047,ACTIVE,213.96,342.95,60.017,1558299604,"201051344001135","174011545737251",30.63,8.00,0,330.33,365.49,32.5,29.4,0.243,1287144.5,1287144.5,342,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299624,489230.00
05/19/2019 17:00,2,0.975,ACTIVE,214.19,343.55,60.012,1558299604,"201051344000983","174011545737251",30.79,9.30,0,330.63,364.29,30.5,27.5,0.234,1305210.3,1305210.3,342,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299625,489231.00
05/19/2019 17:00,2,1.016,ACTIVE,214.19,343.85,60.012,1558299604,"201051344001203","174011545737251",31.07,8.50,0,330.63,365.80,32.0,28.9,0.247,1294903.9,1294903.9,342,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299626,489232.00
05/19/2019 17:00,2,1.006,ACTIVE,213.96,342.95,60.017,1558299604,"201051344001230","174011545737251",30.69,8.00,0,328.52,366.70,31.3,28.3,0.234,1290747.0,1290747.0,344,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299627,489233.00
05/19/2019 17:00,2,1.031,ACTIVE,213.74,343.55,60.012,1558299604,"201051344000646","174011545737251",30.75,7.30,0,328.82,365.19,32.2,29.1,0.247,1284506.1,1284506.1,342,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299628,489234.00
05/19/2019 17:00,2,1.002,ACTIVE,214.19,342.95,60.059,1558299604,"201051344000867","174011545737251",30.40,9.70,0,332.13,365.19,30.9,27.9,0.225,1282355.9,1282355.9,342,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299629,489235.00
05/19/2019 17:00,2,0.988,ACTIVE,214.41,345.36,60.017,1558299604,"201051344000633","174011545737251",30.85,9.00,0,331.53,364.29,30.9,27.9,0.234,1279704.6,1279704.6,344,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299630,489236.00
05/19/2019 17:00,2,1.037,ACTIVE,213.51,345.06,60.022,1558299604,"201051344000955","174011545737251",31.19,8.50,0,328.22,367.00,32.8,29.7,0.256,1304776.0,1304776.0,341,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299631,489237.00
05/19/2019 17:00,2,0.980,ACTIVE,214.19,343.55,60.006,1558299604,"201051344000648","174011545737251",30.95,8.00,0,333.03,364.29,30.8,27.8,0.230,1294651.2,1294651.2,343,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299631,489238.00
05/19/2019 17:00,2,0.975,ACTIVE,214.41,344.45,60.012,1558299604,"201051344000645","174011545737251",30.83,9.70,0,331.53,363.69,30.5,27.5,0.221,1299735.1,1299735.1,341,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299632,489239.00
05/19/2019 17:00,2,1.004,ACTIVE,214.19,343.55,60.043,1558299604,"201051344000569","174011545737251",30.63,9.00,0,331.83,365.49,31.2,28.2,0.234,1316093.0,1316093.0,344,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299633,489240.00
05/19/2019 17:00,2,1.053,ACTIVE,214.19,347.46,60.006,1558299604,"179051228000119","174011545737251",30.61,11.70,0,332.13,367.00,32.7,29.6,0.234,102834.1,102834.1,346,0,0,0,L,46974696,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558299634,489241.00
05/19/2019 17:15,2,1.070,ACTIVE,214.41,344.76,60.022,1558300504,"201051344000579","174011545737251",31.07,8.50,0,332.43,360.99,33.7,30.6,0.252,1316220.7,1316220.7,344,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300505,489242.00
05/19/2019 17:15,2,1.109,ACTIVE,213.74,344.15,60.022,1558300504,"201051344001025","174011545737251",30.73,7.70,0,331.23,361.59,34.6,31.5,0.261,1299155.0,1299155.0,344,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300506,489243.00
05/19/2019 17:15,2,1.090,ACTIVE,213.96,345.06,60.070,1558300504,"201051344001093","174011545737251",30.95,9.00,0,331.53,360.08,34.2,31.1,0.252,1282503.1,1282503.1,345,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300507,489244.00
05/19/2019 17:15,2,1.045,ACTIVE,214.41,344.15,60.049,1558300504,"201051344000458","174011545737251",30.55,10.00,0,331.53,357.38,32.4,29.3,0.252,1298805.5,1298805.5,342,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300508,489245.00
05/19/2019 17:15,2,1.113,ACTIVE,213.74,343.55,59.980,1558300504,"201051344000890","174011545737251",30.97,8.00,0,329.73,359.48,35.0,31.8,0.256,1297378.3,1297378.3,345,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300509,489246.00
05/19/2019 17:15,2,1.055,ACTIVE,214.41,342.65,60.028,1558300504,"201051344000988","174011545737251",20.10,8.00,0,330.63,353.17,21.4,18.8,0.172,998693.1,998693.1,347,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300510,489247.00
05/19/2019 17:15,2,1.072,ACTIVE,214.41,345.66,60.033,1558300504,"201051344000582","174011545737251",30.99,8.00,0,331.83,360.38,33.6,30.6,0.256,1275806.7,1275806.7,343,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300511,489248.00
05/19/2019 17:15,2,1.055,ACTIVE,214.41,344.76,60.022,1558300504,"201051344000868","174011545737251",30.89,8.50,0,330.03,357.98,33.0,29.9,0.252,1284279.1,1284279.1,343,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300512,489249.00
05/19/2019 17:15,2,1.039,ACTIVE,215.09,345.06,60.017,1558300504,"201051344000576","174011545737251",30.97,9.00,0,331.83,359.48,32.6,29.5,0.247,1302017.4,1302017.4,344,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300513,489250.00
05/19/2019 17:15,2,1.039,ACTIVE,214.64,344.45,60.022,1558300504,"201051344001158","174011545737251",30.95,7.70,0,331.53,358.88,32.6,29.6,0.252,1278786.6,1278786.6,344,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300514,489251.00
05/19/2019 17:15,2,1.059,ACTIVE,214.19,345.06,60.022,1558300504,"201051344000917","174011545737251",30.57,9.70,0,331.23,359.18,32.8,29.8,0.252,1292346.7,1292346.7,345,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300514,489252.00
05/19/2019 17:15,2,1.127,ACTIVE,213.96,341.75,60.022,1558300504,"201051344000417","174011545737251",20.22,8.00,0,331.23,351.67,23.1,20.4,0.168,1033500.8,1033500.8,345,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300515,489253.00
05/19/2019 17:15,2,1.066,ACTIVE,214.19,345.36,60.022,1558300504,"201051344000685","174011545737251",31.03,8.00,0,330.93,359.48,33.6,30.5,0.265,1298782.9,1298782.9,346,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300516,489254.00
05/19/2019 17:15,2,1.092,ACTIVE,214.19,345.36,60.017,1558300504,"201051344000651","174011545737251",31.25,7.30,0,331.53,360.38,34.6,31.4,0.261,1292008.1,1292008.1,343,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300517,489255.00
05/19/2019 17:15,2,1.059,ACTIVE,214.19,345.06,60.012,1558300504,"201051344000594","174011545737251",31.15,9.00,0,328.82,360.69,33.5,30.4,0.252,1303877.8,1303877.8,344,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300518,489256.00
05/19/2019 17:15,2,1.055,ACTIVE,214.64,345.96,60.022,1558300504,"201051344000469","174011545737251",31.25,7.30,0,331.23,360.08,33.4,30.3,0.256,1283970.9,1283970.9,345,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300519,489257.00
05/19/2019 17:15,2,1.109,ACTIVE,214.19,345.36,60.012,1558300504,"201051344000585","174011545737251",31.03,7.70,0,331.53,361.29,34.9,31.8,0.274,1305676.4,1305676.4,344,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300520,489258.00
05/19/2019 17:15,2,1.051,ACTIVE,215.09,346.26,60.033,1558300504,"201051344000853","174011545737251",31.07,8.50,0,332.73,360.38,33.2,30.1,0.252,1307272.9,1307272.9,344,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300521,489259.00
05/19/2019 17:15,2,1.053,ACTIVE,214.19,344.76,60.006,1558300504,"201051344001145","174011545737251",31.15,7.70,0,332.13,360.38,33.3,30.2,0.256,1307027.2,1307027.2,344,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300522,489260.00
05/19/2019 17:15,2,1.102,ACTIVE,213.96,345.36,60.006,1558300504,"201051344000438","174011545737251",31.21,8.00,0,332.43,363.09,34.9,31.8,0.261,1300285.8,1300285.8,344,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300523,489261.00
05/19/2019 17:15,2,1.098,ACTIVE,213.74,344.15,60.022,1558300504,"201051344001135","174011545737251",31.11,8.00,0,331.53,361.29,34.6,31.5,0.256,1287151.7,1287151.7,343,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300524,489262.00
05/19/2019 17:15,2,1.041,ACTIVE,214.64,344.45,60.012,1558300504,"201051344000983","174011545737251",30.93,9.30,0,330.93,360.99,32.6,29.6,0.256,1305217.1,1305217.1,343,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300525,489263.00
05/19/2019 17:15,2,1.094,ACTIVE,214.19,344.45,60.012,1558300504,"201051344001203","174011545737251",30.89,8.50,0,332.13,359.78,34.2,31.1,0.274,1294910.9,1294910.9,343,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300526,489264.00
05/19/2019 17:15,2,1.068,ACTIVE,213.74,344.15,60.054,1558300504,"201051344001230","174011545737251",30.91,8.00,0,329.43,360.99,33.5,30.4,0.261,1290753.9,1290753.9,345,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300527,489265.00
05/19/2019 17:15,2,1.096,ACTIVE,213.74,345.06,60.017,1558300504,"201051344000646","174011545737251",31.03,7.30,0,330.63,360.08,34.5,31.3,0.270,1284513.2,1284513.2,343,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300528,489266.00
05/19/2019 17:15,2,1.062,ACTIVE,214.64,343.55,59.959,1558300504,"201051344000867","174011545737251",30.89,9.30,0,330.63,358.28,33.3,30.2,0.247,1282362.7,1282362.7,343,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300529,489267.00
05/19/2019 17:15,2,1.062,ACTIVE,214.87,346.26,60.012,1558300504,"201051344000633","174011545737251",30.83,9.00,0,331.83,359.18,33.2,30.2,0.247,1279711.4,1279711.4,345,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300530,489268.00
05/19/2019 17:15,2,1.127,ACTIVE,213.74,344.45,60.022,1558300504,"201051344000955","174011545737251",30.79,8.00,0,330.33,360.99,35.2,32.0,0.274,1304783.3,1304783.3,342,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300531,489269.00
05/19/2019 17:15,2,1.068,ACTIVE,214.41,343.55,60.054,1558300504,"201051344000648","174011545737251",30.65,8.00,0,331.23,359.18,33.2,30.2,0.256,1294658.0,1294658.0,344,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300531,489270.00
05/19/2019 17:15,2,1.055,ACTIVE,214.87,344.76,60.006,1558300504,"201051344000645","174011545737251",30.93,9.30,0,332.73,357.98,33.1,30.0,0.252,1299741.8,1299741.8,342,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300532,489271.00
05/19/2019 17:15,2,1.074,ACTIVE,214.41,344.76,60.006,1558300504,"201051344000569","174011545737251",30.95,9.00,0,332.13,359.48,33.7,30.6,0.256,1316099.9,1316099.9,345,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300533,489272.00
05/19/2019 17:15,2,1.123,ACTIVE,214.87,348.96,60.001,1558300504,"179051228000119","174011545737251",31.07,11.30,0,333.03,362.49,35.4,32.2,0.261,102841.4,102841.4,347,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558300534,489273.00
05/19/2019 17:30,2,1.193,ACTIVE,214.19,347.16,60.001,1558301403,"201051344000579","174011545737251",31.37,9.00,0,332.43,363.69,37.9,34.7,0.287,1316229.0,1316229.0,345,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301405,489274.00
05/19/2019 17:30,2,1.246,ACTIVE,214.19,345.36,60.006,1558301403,"201051344001025","174011545737251",30.85,8.00,0,327.62,365.19,38.9,35.7,0.301,1299163.5,1299163.5,345,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301406,489275.00
05/19/2019 17:30,2,1.275,ACTIVE,214.41,346.86,60.001,1558301403,"201051344001093","174011545737251",25.56,9.00,0,328.52,363.99,33.1,30.0,0.217,1282511.5,1282511.5,346,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301407,489276.00
05/19/2019 17:30,2,1.168,ACTIVE,214.19,345.36,59.969,1558301403,"201051344000458","174011545737251",30.81,10.00,0,331.53,360.69,36.5,33.3,0.287,1298813.5,1298813.5,343,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301408,489277.00
05/19/2019 17:30,2,1.256,ACTIVE,214.19,345.66,60.017,1558301403,"201051344000890","174011545737251",30.65,8.50,0,329.13,363.99,39.0,35.7,0.292,1297386.9,1297386.9,346,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301409,489278.00
05/19/2019 17:30,2,1.197,ACTIVE,214.19,344.45,60.001,1558301403,"201051344000988","174011545737251",20.02,8.00,0,330.93,354.97,24.3,21.5,0.190,998698.3,998698.3,348,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301410,489279.00
05/19/2019 17:30,2,1.209,ACTIVE,214.87,346.86,59.996,1558301403,"201051344000582","174011545737251",30.77,8.00,0,328.82,363.39,37.7,34.5,0.292,1275815.0,1275815.0,344,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301411,489280.00
05/19/2019 17:30,2,1.182,ACTIVE,214.19,345.66,60.006,1558301403,"201051344000868","174011545737251",31.01,8.50,0,331.53,361.89,37.2,33.9,0.292,1284287.3,1284287.3,344,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301412,489281.00
05/19/2019 17:30,2,1.176,ACTIVE,214.64,347.16,60.028,1558301403,"201051344000576","174011545737251",30.73,9.00,0,331.53,362.49,36.6,33.4,0.283,1302025.5,1302025.5,345,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301413,489282.00
05/19/2019 17:30,2,1.170,ACTIVE,214.41,345.96,60.017,1558301403,"201051344001158","174011545737251",30.91,7.70,0,331.83,362.49,36.7,33.5,0.292,1278794.6,1278794.6,345,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301414,489283.00
05/19/2019 17:30,2,1.176,ACTIVE,214.64,346.86,60.001,1558301403,"201051344000917","174011545737251",30.91,10.00,0,329.13,363.39,36.9,33.7,0.283,1292354.8,1292354.8,346,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301414,489284.00
05/19/2019 17:30,2,1.256,ACTIVE,214.41,342.95,60.001,1558301403,"201051344000417","174011545737251",20.30,8.00,0,330.33,352.87,25.8,23.0,0.194,1033506.3,1033506.3,346,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301415,489285.00
05/19/2019 17:30,2,1.203,ACTIVE,214.41,346.56,60.033,1558301403,"201051344000685","174011545737251",30.77,8.00,0,329.13,363.39,37.5,34.3,0.305,1298791.1,1298791.1,347,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301416,489286.00
05/19/2019 17:30,2,1.232,ACTIVE,214.41,346.26,59.996,1558301403,"201051344000651","174011545737251",31.03,7.70,0,328.82,364.29,38.8,35.5,0.292,1292016.6,1292016.6,344,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301417,489287.00
05/19/2019 17:30,2,1.180,ACTIVE,213.74,347.16,59.996,1558301403,"201051344000594","174011545737251",31.25,9.00,0,329.73,365.49,37.4,34.2,0.283,1303886.0,1303886.0,345,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301418,489288.00
05/19/2019 17:30,2,1.189,ACTIVE,214.41,347.16,60.001,1558301403,"201051344000469","174011545737251",30.89,7.70,0,332.13,363.69,37.3,34.1,0.301,1283979.1,1283979.1,346,0,0,0,L,1122011218,1,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301419,489289.00
05/19/2019 17:30,2,1.230,ACTIVE,214.64,346.56,59.996,1558301403,"201051344000585","174011545737251",31.19,7.70,0,329.13,365.19,38.9,35.7,0.305,1305685.0,1305685.0,345,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301420,489290.00
05/19/2019 17:30,2,1.188,ACTIVE,214.87,347.46,59.969,1558301403,"201051344000853","174011545737251",30.75,8.50,0,333.63,363.69,37.0,33.8,0.287,1307281.1,1307281.1,345,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301421,489291.00
05/19/2019 17:30,2,1.176,ACTIVE,214.41,346.26,59.990,1558301403,"201051344001145","174011545737251",31.13,7.70,0,330.03,364.59,37.1,33.9,0.287,1307035.3,1307035.3,345,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301422,489292.00
05/19/2019 17:30,2,1.221,ACTIVE,214.41,347.76,60.001,1558301403,"201051344000438","174011545737251",31.37,8.00,0,332.43,367.90,38.8,35.5,0.296,1300294.3,1300294.3,345,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301423,489293.00
05/19/2019 17:30,2,1.221,ACTIVE,214.19,345.66,60.001,1558301403,"201051344001135","174011545737251",31.11,8.00,0,329.73,364.89,38.5,35.2,0.296,1287160.2,1287160.2,344,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301424,489294.00
05/19/2019 17:30,2,1.154,ACTIVE,214.41,345.96,59.985,1558301403,"201051344000983","174011545737251",31.09,9.30,0,330.93,362.49,36.4,33.2,0.292,1305225.0,1305225.0,344,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301425,489295.00
05/19/2019 17:30,2,1.215,ACTIVE,214.64,345.36,59.990,1558301403,"201051344001203","174011545737251",30.79,8.50,0,329.13,365.80,37.9,34.6,0.301,1294919.3,1294919.3,344,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301426,489296.00
05/19/2019 17:30,2,1.174,ACTIVE,214.19,345.66,59.975,1558301403,"201051344001230","174011545737251",31.11,8.00,0,328.82,363.69,37.0,33.8,0.292,1290762.0,1290762.0,346,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301426,489297.00
05/19/2019 17:30,2,1.215,ACTIVE,213.96,346.26,59.990,1558301403,"201051344000646","174011545737251",30.97,7.30,0,328.82,363.39,38.2,34.9,0.305,1284521.6,1284521.6,344,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301427,489298.00
05/19/2019 17:30,2,1.178,ACTIVE,214.41,345.96,59.990,1558301403,"201051344000867","174011545737251",30.87,9.70,0,331.23,362.19,36.8,33.6,0.287,1282370.8,1282370.8,344,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301428,489299.00
05/19/2019 17:30,2,1.182,ACTIVE,214.87,347.46,59.990,1558301403,"201051344000633","174011545737251",30.71,9.00,0,332.13,364.29,36.8,33.6,0.287,1279719.5,1279719.5,346,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301429,489300.00
05/19/2019 17:30,2,1.229,ACTIVE,213.96,346.56,59.996,1558301403,"201051344000955","174011545737251",31.15,8.00,0,329.13,367.00,38.8,35.5,0.301,1304791.8,1304791.8,343,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301430,489301.00
05/19/2019 17:30,2,1.174,ACTIVE,214.41,345.96,59.996,1558301403,"201051344000648","174011545737251",30.87,8.00,0,332.13,363.09,36.8,33.5,0.287,1294666.1,1294666.1,345,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301431,489302.00
05/19/2019 17:30,2,1.166,ACTIVE,214.87,346.56,60.012,1558301403,"201051344000645","174011545737251",30.85,9.70,0,332.13,362.49,36.5,33.3,0.278,1299749.9,1299749.9,343,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301432,489303.00
05/19/2019 17:30,2,1.176,ACTIVE,214.41,346.56,59.996,1558301403,"201051344000569","174011545737251",31.19,9.00,0,332.13,363.09,37.2,33.9,0.292,1316108.1,1316108.1,346,0,0,0,L,1122011218,1,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301433,489304.00
05/19/2019 17:30,2,1.240,ACTIVE,214.64,350.77,59.990,1558301403,"179051228000119","174011545737251",30.93,11.30,0,333.33,364.29,38.9,35.6,0.292,102849.9,102849.9,348,0,0,0,L,46974696,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558301434,489305.00
05/19/2019 17:45,2,0.889,ACTIVE,213.96,342.35,59.990,1558302304,"201051344000579","174011545737251",30.61,8.50,0,333.63,365.19,27.6,24.7,0.199,1316236.7,1316236.7,346,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302305,489306.00
05/19/2019 17:45,2,0.896,ACTIVE,214.19,342.35,59.996,1558302304,"201051344001025","174011545737251",30.91,8.00,0,332.13,366.10,28.1,25.2,0.203,1299171.4,1299171.4,346,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302306,489307.00
05/19/2019 17:45,2,0.869,ACTIVE,214.41,345.66,59.990,1558302304,"201051344001093","174011545737251",31.53,9.00,0,332.13,363.99,27.8,24.9,0.194,1282519.2,1282519.2,347,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302307,489308.00
05/19/2019 17:45,2,0.857,ACTIVE,213.96,342.05,60.006,1558302304,"201051344000458","174011545737251",30.49,10.00,0,332.73,361.89,26.5,23.6,0.199,1298820.8,1298820.8,344,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302308,489309.00
05/19/2019 17:45,2,0.926,ACTIVE,214.19,342.05,59.980,1558302304,"201051344000890","174011545737251",30.49,8.50,0,331.53,363.69,28.6,25.7,0.203,1297394.8,1297394.8,347,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302309,489310.00
05/19/2019 17:45,2,0.873,ACTIVE,213.96,341.75,59.985,1558302304,"201051344000988","174011545737251",19.62,8.00,0,331.83,357.08,17.4,14.9,0.137,998703.0,998703.0,349,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302310,489311.00
05/19/2019 17:45,2,0.877,ACTIVE,214.87,343.85,59.980,1558302304,"201051344000582","174011545737251",30.99,8.00,0,332.13,363.69,27.6,24.7,0.199,1275822.5,1275822.5,345,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302311,489312.00
05/19/2019 17:45,2,0.871,ACTIVE,213.96,342.35,59.985,1558302304,"201051344000868","174011545737251",30.75,8.50,0,331.53,362.49,27.2,24.3,0.199,1284294.7,1284294.7,345,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302312,489313.00
05/19/2019 17:45,2,0.857,ACTIVE,214.64,343.55,59.980,1558302304,"201051344000576","174011545737251",30.71,9.00,0,333.33,363.69,26.7,23.9,0.194,1302032.8,1302032.8,346,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302313,489314.00
05/19/2019 17:45,2,0.863,ACTIVE,214.19,342.95,60.028,1558302304,"201051344001158","174011545737251",30.45,7.70,0,332.43,362.49,26.7,23.8,0.194,1278802.0,1278802.0,346,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302314,489315.00
05/19/2019 17:45,2,0.848,ACTIVE,214.64,343.55,59.985,1558302304,"201051344000917","174011545737251",31.17,9.70,0,332.13,363.69,26.8,24.0,0.199,1292362.1,1292362.1,347,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302315,489316.00
05/19/2019 17:45,2,0.938,ACTIVE,214.41,340.85,60.022,1558302304,"201051344000417","174011545737251",20.10,7.70,0,332.13,354.97,19.1,16.5,0.133,1033511.4,1033511.4,347,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302316,489317.00
05/19/2019 17:45,2,0.883,ACTIVE,214.64,343.85,59.980,1558302304,"201051344000685","174011545737251",30.85,8.00,0,331.83,363.99,27.6,24.7,0.212,1298798.6,1298798.6,348,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302317,489318.00
05/19/2019 17:45,2,0.918,ACTIVE,214.64,343.25,59.990,1558302304,"201051344000651","174011545737251",30.57,7.70,0,332.43,364.59,28.5,25.6,0.208,1292024.4,1292024.4,345,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302317,489319.00
05/19/2019 17:45,2,0.891,ACTIVE,213.74,341.75,59.985,1558302304,"201051344000594","174011545737251",30.45,9.00,0,330.63,365.19,27.5,24.6,0.203,1303893.5,1303893.5,346,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302318,489320.00
05/19/2019 17:45,2,0.879,ACTIVE,214.19,342.95,59.985,1558302304,"201051344000469","174011545737251",30.99,7.70,0,332.13,364.29,27.6,24.7,0.208,1283986.6,1283986.6,347,0,0,0,L,1122011218,1,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302319,489321.00
05/19/2019 17:45,2,0.918,ACTIVE,214.64,343.85,59.996,1558302304,"201051344000585","174011545737251",30.91,7.70,0,332.13,365.19,28.8,25.8,0.217,1305692.8,1305692.8,346,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302320,489322.00
05/19/2019 17:45,2,0.879,ACTIVE,214.64,344.15,59.985,1558302304,"201051344000853","174011545737251",30.45,8.50,0,334.24,364.29,27.2,24.3,0.203,1307288.4,1307288.4,346,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302321,489323.00
05/19/2019 17:45,2,0.869,ACTIVE,214.41,343.25,59.985,1558302304,"201051344001145","174011545737251",31.09,7.70,0,332.43,364.59,27.4,24.5,0.203,1307042.7,1307042.7,346,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302322,489324.00
05/19/2019 17:45,2,0.904,ACTIVE,214.41,345.96,59.990,1558302304,"201051344000438","174011545737251",31.47,8.00,0,332.43,367.90,28.9,25.9,0.203,1300302.1,1300302.1,346,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302323,489325.00
05/19/2019 17:45,2,0.918,ACTIVE,214.19,342.65,59.990,1558302304,"201051344001135","174011545737251",30.73,8.00,0,332.13,364.89,28.6,25.7,0.208,1287167.9,1287167.9,345,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302324,489326.00
05/19/2019 17:45,2,0.861,ACTIVE,214.19,342.65,59.996,1558302304,"201051344000983","174011545737251",30.85,9.30,0,331.83,363.39,26.9,24.1,0.203,1305232.3,1305232.3,345,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302325,489327.00
05/19/2019 17:45,2,0.896,ACTIVE,214.41,343.25,59.985,1558302304,"201051344001203","174011545737251",30.81,8.00,0,332.43,364.89,28.0,25.1,0.212,1294926.8,1294926.8,345,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302326,489328.00
05/19/2019 17:45,2,0.887,ACTIVE,214.19,342.05,59.996,1558302304,"201051344001230","174011545737251",30.69,8.00,0,331.23,363.09,27.6,24.7,0.208,1290769.4,1290769.4,347,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302327,489329.00
05/19/2019 17:45,2,0.922,ACTIVE,213.96,343.25,59.990,1558302304,"201051344000646","174011545737251",30.61,7.30,0,330.63,363.99,28.6,25.7,0.212,1284529.2,1284529.2,345,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302328,489330.00
05/19/2019 17:45,2,0.896,ACTIVE,214.19,341.75,59.985,1558302304,"201051344000867","174011545737251",30.32,9.70,0,331.53,363.09,27.5,24.6,0.203,1282378.2,1282378.2,345,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302329,489331.00
05/19/2019 17:45,2,0.873,ACTIVE,214.64,344.45,59.990,1558302304,"201051344000633","174011545737251",31.09,9.00,0,331.53,364.59,27.6,24.7,0.208,1279726.8,1279726.8,347,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302330,489332.00
05/19/2019 17:45,2,0.943,ACTIVE,213.96,342.95,59.990,1558302304,"201051344000955","174011545737251",30.55,8.00,0,331.53,367.00,29.2,26.3,0.217,1304799.6,1304799.6,344,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302331,489333.00
05/19/2019 17:45,2,0.896,ACTIVE,214.19,342.65,59.985,1558302304,"201051344000648","174011545737251",30.43,8.00,0,331.83,362.79,27.7,24.8,0.203,1294673.4,1294673.4,346,0,0,0,L,1122011218,1,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302332,489334.00
05/19/2019 17:45,2,0.879,ACTIVE,214.41,343.25,59.985,1558302304,"201051344000645","174011545737251",30.77,9.70,0,333.03,363.09,27.4,24.5,0.194,1299757.1,1299757.1,344,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302333,489335.00
05/19/2019 17:45,2,0.891,ACTIVE,214.19,342.65,60.006,1558302304,"201051344000569","174011545737251",31.05,9.00,0,332.73,364.89,28.0,25.1,0.208,1316115.5,1316115.5,347,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302334,489336.00
05/19/2019 17:45,2,0.953,ACTIVE,214.41,346.86,59.990,1558302304,"179051228000119","174011545737251",30.67,11.70,0,333.63,367.30,29.7,26.7,0.217,102857.7,102857.7,349,0,0,0,L,46974696,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558302335,489337.00
05/19/2019 18:00,2,0.965,ACTIVE,213.74,342.95,60.006,1558303204,"201051344000579","174011545737251",30.55,8.50,0,331.83,360.99,29.9,26.9,0.217,1316243.6,1316243.6,347,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303205,489338.00
05/19/2019 18:00,2,0.979,ACTIVE,212.83,341.45,59.996,1558303204,"201051344001025","174011545737251",30.81,8.50,0,331.53,360.99,30.6,27.6,0.230,1299178.5,1299178.5,347,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303206,489339.00
05/19/2019 18:00,2,0.994,ACTIVE,213.06,342.95,60.006,1558303204,"201051344001093","174011545737251",30.51,9.30,0,332.13,360.08,30.7,27.7,0.217,1282526.4,1282526.4,348,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303207,489340.00
05/19/2019 18:00,2,0.920,ACTIVE,213.74,342.35,59.996,1558303204,"201051344000458","174011545737251",30.77,9.70,0,331.53,358.28,28.7,25.8,0.217,1298827.5,1298827.5,345,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303208,489341.00
05/19/2019 18:00,2,1.000,ACTIVE,212.83,341.75,60.006,1558303204,"201051344000890","174011545737251",30.87,8.50,0,330.63,359.18,31.3,28.3,0.230,1297402.0,1297402.0,348,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303209,489342.00
05/19/2019 18:00,2,0.945,ACTIVE,213.51,342.35,59.996,1558303204,"201051344000988","174011545737251",19.70,8.00,0,331.53,353.47,18.9,16.3,0.150,998707.2,998707.2,350,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303210,489343.00
05/19/2019 18:00,2,0.969,ACTIVE,213.29,343.25,60.006,1558303204,"201051344000582","174011545737251",30.57,8.00,0,332.13,359.48,30.1,27.1,0.225,1275829.5,1275829.5,346,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303211,489344.00
05/19/2019 18:00,2,0.938,ACTIVE,213.51,342.65,60.012,1558303204,"201051344000868","174011545737251",30.71,8.50,0,331.23,358.58,29.2,26.3,0.217,1284301.5,1284301.5,346,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303212,489345.00
05/19/2019 18:00,2,0.910,ACTIVE,214.19,344.15,60.001,1558303204,"201051344000576","174011545737251",31.21,9.00,0,332.13,359.48,28.8,25.8,0.217,1302039.5,1302039.5,347,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303213,489346.00
05/19/2019 18:00,2,0.928,ACTIVE,213.74,343.25,60.038,1558303204,"201051344001158","174011545737251",30.45,7.70,0,331.23,358.88,28.6,25.7,0.221,1278808.6,1278808.6,347,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303214,489347.00
