ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 18:00,2,0.955,ACTIVE,213.29,342.95,60.006,1558303204,"201051344000917","174011545737251",30.45,10.00,0,330.63,359.78,29.5,26.5,0.225,1292368.9,1292368.9,348,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303215,489348.00
05/19/2019 18:00,2,1.004,ACTIVE,213.06,339.95,60.001,1558303204,"201051344000417","174011545737251",20.24,8.00,0,331.23,351.07,20.6,17.9,0.141,1033516.0,1033516.0,348,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303216,489349.00
05/19/2019 18:00,2,0.955,ACTIVE,213.29,343.25,60.001,1558303204,"201051344000685","174011545737251",30.87,8.50,0,332.43,361.29,29.9,27.0,0.234,1298805.6,1298805.6,349,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303217,489350.00
05/19/2019 18:00,2,0.996,ACTIVE,213.29,342.95,59.996,1558303204,"201051344000651","174011545737251",30.24,7.70,0,331.83,360.99,30.6,27.6,0.225,1292031.5,1292031.5,346,0,0,0,L,1122011218,1,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303218,489351.00
05/19/2019 18:00,2,0.926,ACTIVE,213.29,344.76,60.022,1558303204,"201051344000594","174011545737251",31.31,9.00,0,329.13,360.69,29.4,26.4,0.212,1303900.4,1303900.4,347,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303218,489352.00
05/19/2019 18:00,2,0.943,ACTIVE,213.74,342.95,60.006,1558303204,"201051344000469","174011545737251",30.79,7.30,0,330.93,359.18,29.4,26.5,0.225,1283993.4,1283993.4,348,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303219,489353.00
05/19/2019 18:00,2,0.994,ACTIVE,212.83,343.25,60.006,1558303204,"201051344000585","174011545737251",30.67,7.70,0,331.83,362.19,30.9,27.9,0.234,1305700.0,1305700.0,347,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303220,489354.00
05/19/2019 18:00,2,0.938,ACTIVE,214.19,343.85,60.033,1558303204,"201051344000853","174011545737251",30.53,8.00,0,333.03,359.78,29.0,26.1,0.221,1307295.2,1307295.2,347,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303221,489355.00
05/19/2019 18:00,2,0.945,ACTIVE,213.06,342.65,60.006,1558303204,"201051344001145","174011545737251",31.09,8.00,0,332.73,361.29,29.8,26.8,0.230,1307049.6,1307049.6,347,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303222,489356.00
05/19/2019 18:00,2,0.965,ACTIVE,213.06,346.56,60.012,1558303204,"201051344000438","174011545737251",31.51,8.00,0,331.53,363.69,30.8,27.8,0.230,1300309.3,1300309.3,347,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303223,489357.00
05/19/2019 18:00,2,0.975,ACTIVE,212.61,341.45,60.012,1558303204,"201051344001135","174011545737251",30.95,8.50,0,330.93,360.38,30.6,27.6,0.230,1287175.0,1287175.0,346,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303224,489358.00
05/19/2019 18:00,2,0.918,ACTIVE,213.74,342.35,60.006,1558303204,"201051344000983","174011545737251",30.67,9.00,0,331.53,361.29,28.6,25.6,0.217,1305238.9,1305238.9,346,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303225,489359.00
05/19/2019 18:00,2,0.959,ACTIVE,213.06,341.75,60.006,1558303204,"201051344001203","174011545737251",30.93,8.50,0,332.43,360.38,30.1,27.1,0.234,1294933.8,1294933.8,346,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303226,489360.00
05/19/2019 18:00,2,0.967,ACTIVE,212.83,341.15,60.012,1558303204,"201051344001230","174011545737251",30.32,8.50,0,330.63,359.18,29.7,26.8,0.225,1290776.2,1290776.2,348,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303227,489361.00
05/19/2019 18:00,2,0.961,ACTIVE,212.61,343.55,60.006,1558303204,"201051344000646","174011545737251",31.13,7.30,0,331.23,360.38,30.3,27.4,0.225,1284536.3,1284536.3,346,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303228,489362.00
05/19/2019 18:00,2,0.934,ACTIVE,213.96,342.05,59.980,1558303204,"201051344000867","174011545737251",30.65,9.70,0,330.93,357.98,29.0,26.1,0.203,1282384.9,1282384.9,346,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303229,489363.00
05/19/2019 18:00,2,0.924,ACTIVE,214.19,344.45,60.006,1558303204,"201051344000633","174011545737251",30.85,9.00,0,331.83,359.48,28.9,26.0,0.217,1279733.6,1279733.6,348,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303230,489364.00
05/19/2019 18:00,2,0.977,ACTIVE,212.61,343.25,60.001,1558303204,"201051344000955","174011545737251",31.13,8.00,0,330.03,360.99,30.8,27.8,0.239,1304806.8,1304806.8,345,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303230,489365.00
05/19/2019 18:00,2,0.920,ACTIVE,213.74,342.95,60.006,1558303204,"201051344000648","174011545737251",30.93,8.00,0,331.83,358.88,28.9,25.9,0.212,1294680.1,1294680.1,347,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303231,489366.00
05/19/2019 18:00,2,0.932,ACTIVE,213.96,343.55,60.006,1558303204,"201051344000645","174011545737251",30.30,9.70,0,331.23,358.88,28.6,25.7,0.208,1299763.8,1299763.8,345,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303232,489367.00
05/19/2019 18:00,2,0.936,ACTIVE,213.74,342.95,60.006,1558303204,"201051344000569","174011545737251",30.67,8.50,0,332.13,358.88,29.1,26.2,0.221,1316122.3,1316122.3,348,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303233,489368.00
05/19/2019 18:00,2,0.994,ACTIVE,213.96,346.86,60.028,1558303204,"179051228000119","174011545737251",30.45,11.70,0,332.73,361.89,30.7,27.7,0.217,102857.7,102857.7,350,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558303234,489369.00
05/19/2019 18:15,2,0.637,ACTIVE,212.61,338.14,60.038,1558304104,"201051344000579","174011545737251",30.28,8.50,0,331.83,357.08,19.6,17.0,0.128,1316248.8,1316248.8,348,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304105,489370.00
05/19/2019 18:15,2,0.635,ACTIVE,211.25,335.44,59.996,1558304104,"201051344001025","174011545737251",30.20,8.00,0,330.03,357.08,19.4,16.8,0.133,1299183.7,1299183.7,348,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304106,489371.00
05/19/2019 18:15,2,0.646,ACTIVE,211.25,336.64,60.028,1558304104,"201051344001093","174011545737251",30.51,9.00,0,329.73,356.48,20.0,17.4,0.128,1282531.7,1282531.7,349,0,0,0,L,1122011218,1,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304107,489372.00
05/19/2019 18:15,2,0.600,ACTIVE,212.38,337.54,60.033,1558304104,"201051344000458","174011545737251",30.26,9.70,0,331.53,356.18,18.4,15.9,0.124,1298832.4,1298832.4,346,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304108,489373.00
05/19/2019 18:15,2,0.654,ACTIVE,211.03,335.74,60.043,1558304104,"201051344000890","174011545737251",30.30,8.00,0,329.43,357.98,20.1,17.5,0.133,1297407.5,1297407.5,349,0,0,0,L,1122011218,1,121.55,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304109,489374.00
05/19/2019 18:15,2,0.592,ACTIVE,212.38,337.84,60.033,1558304104,"201051344000988","174011545737251",19.54,8.00,0,331.53,351.97,11.7,9.4,0.080,998710.2,998710.2,351,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304110,489375.00
05/19/2019 18:15,2,0.623,ACTIVE,211.93,336.94,60.038,1558304104,"201051344000582","174011545737251",30.34,8.00,0,330.33,356.48,19.2,16.6,0.133,1275834.6,1275834.6,347,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304111,489376.00
05/19/2019 18:15,2,0.607,ACTIVE,212.38,337.84,60.033,1558304104,"201051344000868","174011545737251",30.08,8.50,0,330.63,356.48,18.5,16.0,0.119,1284306.5,1284306.5,347,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304112,489377.00
05/19/2019 18:15,2,0.588,ACTIVE,213.06,338.74,60.054,1558304104,"201051344000576","174011545737251",30.73,9.00,0,332.43,357.68,18.3,15.8,0.119,1302044.4,1302044.4,348,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304113,489378.00
05/19/2019 18:15,2,0.600,ACTIVE,212.61,338.74,60.033,1558304104,"201051344001158","174011545737251",29.44,7.30,0,330.93,357.08,17.9,15.3,0.124,1278813.5,1278813.5,348,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304114,489379.00
05/19/2019 18:15,2,0.609,ACTIVE,211.48,336.94,60.038,1558304104,"201051344000917","174011545737251",30.10,9.70,0,329.43,356.18,18.6,16.0,0.128,1292373.9,1292373.9,349,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304114,489380.00
05/19/2019 18:15,2,0.664,ACTIVE,212.38,336.34,60.054,1558304104,"201051344000417","174011545737251",19.68,7.70,0,330.33,350.77,13.3,10.9,0.080,1033519.4,1033519.4,349,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304115,489381.00
05/19/2019 18:15,2,0.598,ACTIVE,212.38,338.44,60.028,1558304104,"201051344000685","174011545737251",30.83,8.00,0,330.33,357.38,18.7,16.2,0.128,1298810.6,1298810.6,350,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304116,489382.00
05/19/2019 18:15,2,0.633,ACTIVE,212.38,338.74,60.033,1558304104,"201051344000651","174011545737251",30.22,7.70,0,329.73,357.38,19.4,16.8,0.133,1292036.7,1292036.7,347,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304117,489383.00
05/19/2019 18:15,2,0.617,ACTIVE,212.38,338.14,60.022,1558304104,"201051344000594","174011545737251",29.96,9.00,0,330.03,356.78,18.7,16.2,0.128,1303905.4,1303905.4,348,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304118,489384.00
05/19/2019 18:15,2,0.627,ACTIVE,213.06,339.04,60.065,1558304104,"201051344000469","174011545737251",29.40,7.30,0,330.63,355.88,18.7,16.1,0.133,1283998.4,1283998.4,349,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304119,489385.00
05/19/2019 18:15,2,0.639,ACTIVE,212.38,338.14,60.038,1558304104,"201051344000585","174011545737251",30.26,7.70,0,329.73,357.08,19.6,17.0,0.137,1305705.3,1305705.3,348,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304120,489386.00
05/19/2019 18:15,2,0.598,ACTIVE,213.29,340.25,60.065,1558304104,"201051344000853","174011545737251",30.18,8.00,0,332.43,357.08,18.3,15.7,0.119,1307300.1,1307300.1,348,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304121,489387.00
05/19/2019 18:15,2,0.607,ACTIVE,212.38,337.84,60.038,1558304104,"201051344001145","174011545737251",30.20,8.00,0,330.93,357.68,18.6,16.1,0.128,1307054.6,1307054.6,348,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304122,489388.00
05/19/2019 18:15,2,0.635,ACTIVE,212.38,337.84,60.033,1558304104,"201051344000438","174011545737251",30.61,8.00,0,330.63,360.69,19.7,17.1,0.128,1300314.6,1300314.6,348,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304123,489389.00
05/19/2019 18:15,2,0.635,ACTIVE,211.93,336.94,59.990,1558304104,"201051344001135","174011545737251",30.06,8.00,0,330.03,355.58,19.3,16.7,0.119,1287180.2,1287180.2,347,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304124,489390.00
05/19/2019 18:15,2,0.598,ACTIVE,212.83,338.14,60.038,1558304104,"201051344000983","174011545737251",29.74,9.00,0,330.93,356.48,18.1,15.5,0.124,1305243.7,1305243.7,347,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304125,489391.00
05/19/2019 18:15,2,0.627,ACTIVE,212.38,336.64,60.033,1558304104,"201051344001203","174011545737251",29.74,8.50,0,330.33,357.38,18.9,16.3,0.128,1294938.9,1294938.9,347,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304125,489392.00
05/19/2019 18:15,2,0.600,ACTIVE,212.16,337.24,60.028,1558304104,"201051344001230","174011545737251",30.69,8.00,0,328.82,355.28,18.6,16.1,0.128,1290781.2,1290781.2,349,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304126,489393.00
05/19/2019 18:15,2,0.625,ACTIVE,211.93,337.54,60.070,1558304104,"201051344000646","174011545737251",30.36,7.00,0,330.03,357.68,19.2,16.6,0.133,1284541.4,1284541.4,347,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304127,489394.00
05/19/2019 18:15,2,0.592,ACTIVE,212.83,337.84,60.038,1558304104,"201051344000867","174011545737251",30.55,9.30,0,331.23,355.58,18.4,15.8,0.115,1282389.8,1282389.8,347,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304128,489395.00
05/19/2019 18:15,2,0.609,ACTIVE,213.06,339.95,60.033,1558304104,"201051344000633","174011545737251",29.90,8.50,0,331.83,358.58,18.5,15.9,0.128,1279738.5,1279738.5,349,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304129,489396.00
05/19/2019 18:15,2,0.637,ACTIVE,211.70,336.94,60.038,1558304104,"201051344000955","174011545737251",30.77,8.00,0,330.03,357.08,19.9,17.3,0.133,1304812.0,1304812.0,346,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304130,489397.00
05/19/2019 18:15,2,0.607,ACTIVE,212.83,338.14,60.038,1558304104,"201051344000648","174011545737251",30.02,8.00,0,331.53,356.18,18.4,15.9,0.124,1294685.0,1294685.0,348,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304131,489398.00
05/19/2019 18:15,2,0.592,ACTIVE,213.06,338.74,60.028,1558304104,"201051344000645","174011545737251",30.00,9.70,0,332.43,356.18,18.0,15.5,0.119,1299768.6,1299768.6,346,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304132,489399.00
05/19/2019 18:15,2,0.615,ACTIVE,212.83,338.74,60.033,1558304104,"201051344000569","174011545737251",29.64,8.50,0,331.53,356.48,18.5,15.9,0.124,1316127.2,1316127.2,349,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304133,489400.00
05/19/2019 18:15,2,0.662,ACTIVE,213.06,342.35,60.075,1558304104,"179051228000119","174011545737251",29.94,11.30,0,332.13,360.69,20.1,17.5,0.124,102860.9,102860.9,351,0,0,0,L,46974696,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558304134,489401.00
05/19/2019 18:30,2,0.510,ACTIVE,213.29,337.84,60.065,1558305004,"201051344000579","174011545737251",30.12,8.00,0,330.03,348.06,15.5,13.1,0.088,1316252.4,1316252.4,349,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305005,489402.00
05/19/2019 18:30,2,0.502,ACTIVE,212.83,336.04,60.028,1558305004,"201051344001025","174011545737251",29.78,7.70,0,324.02,346.86,15.1,12.7,0.093,1299187.2,1299187.2,349,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305006,489403.00
05/19/2019 18:30,2,0.516,ACTIVE,213.06,337.54,60.028,1558305004,"201051344001093","174011545737251",29.86,9.00,0,323.11,347.76,15.7,13.2,0.088,1282535.4,1282535.4,350,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305007,489404.00
05/19/2019 18:30,2,0.477,ACTIVE,213.29,337.24,60.033,1558305004,"201051344000458","174011545737251",30.14,9.30,0,329.43,347.16,14.6,12.1,0.080,1298835.8,1298835.8,347,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305008,489405.00
05/19/2019 18:30,2,0.527,ACTIVE,212.83,336.94,60.075,1558305004,"201051344000890","174011545737251",29.42,8.00,0,324.32,347.46,15.7,13.2,0.088,1297411.1,1297411.1,350,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305009,489406.00
05/19/2019 18:30,2,0.451,ACTIVE,213.06,338.44,60.012,1558305004,"201051344000988","174011545737251",19.68,7.70,0,328.82,345.96,9.0,6.8,0.053,998712.2,998712.2,352,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305010,489407.00
05/19/2019 18:30,2,0.492,ACTIVE,213.51,337.84,60.028,1558305004,"201051344000582","174011545737251",30.16,8.00,0,323.72,347.16,15.0,12.6,0.080,1275838.1,1275838.1,348,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305011,489408.00
05/19/2019 18:30,2,0.516,ACTIVE,213.29,337.54,60.033,1558305004,"201051344000868","174011545737251",24.53,8.00,0,329.13,347.16,12.8,10.5,0.075,1284309.6,1284309.6,348,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305012,489409.00
05/19/2019 18:30,2,0.480,ACTIVE,213.74,339.65,60.028,1558305004,"201051344000576","174011545737251",29.98,8.50,0,330.33,348.66,14.6,12.2,0.084,1302047.8,1302047.8,349,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305013,489410.00
05/19/2019 18:30,2,0.500,ACTIVE,213.29,337.84,60.022,1558305004,"201051344001158","174011545737251",24.45,7.30,0,330.03,347.46,12.4,10.0,0.080,1278816.6,1278816.6,349,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305014,489411.00
05/19/2019 18:30,2,0.484,ACTIVE,213.06,337.54,60.038,1558305004,"201051344000917","174011545737251",29.74,9.70,0,323.72,348.66,14.6,12.2,0.088,1292377.3,1292377.3,350,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305014,489412.00
05/19/2019 18:30,2,0.527,ACTIVE,213.06,336.34,60.038,1558305004,"201051344000417","174011545737251",19.72,7.70,0,322.51,343.85,10.6,8.3,0.057,1033521.7,1033521.7,350,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305015,489413.00
05/19/2019 18:30,2,0.482,ACTIVE,213.06,337.84,60.022,1558305004,"201051344000685","174011545737251",30.14,8.00,0,324.62,348.66,14.8,12.3,0.093,1298814.1,1298814.1,351,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305016,489414.00
05/19/2019 18:30,2,0.508,ACTIVE,213.06,337.84,60.065,1558305004,"201051344000651","174011545737251",29.84,7.30,0,324.92,347.46,15.3,12.9,0.093,1292040.2,1292040.2,348,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305017,489415.00
05/19/2019 18:30,2,0.490,ACTIVE,212.83,337.24,60.028,1558305004,"201051344000594","174011545737251",29.92,8.50,0,327.92,347.76,14.8,12.4,0.088,1303908.8,1303908.8,349,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305018,489416.00
05/19/2019 18:30,2,0.494,ACTIVE,213.29,338.44,60.022,1558305004,"201051344000469","174011545737251",30.06,7.30,0,329.43,348.66,15.0,12.6,0.093,1284001.9,1284001.9,350,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305019,489417.00
05/19/2019 18:30,2,0.508,ACTIVE,213.06,337.84,60.038,1558305004,"201051344000585","174011545737251",30.02,7.70,0,324.02,348.36,15.5,13.0,0.093,1305708.8,1305708.8,349,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305020,489418.00
05/19/2019 18:30,2,0.484,ACTIVE,213.74,339.04,60.033,1558305004,"201051344000853","174011545737251",29.64,8.00,0,331.83,348.06,14.5,12.1,0.084,1307303.4,1307303.4,349,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305021,489419.00
05/19/2019 18:30,2,0.492,ACTIVE,213.29,337.54,60.038,1558305004,"201051344001145","174011545737251",28.35,7.70,0,324.92,348.36,14.1,11.7,0.084,1307057.9,1307057.9,349,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305022,489420.00
05/19/2019 18:30,2,0.518,ACTIVE,213.06,336.94,60.001,1558305004,"201051344000438","174011545737251",29.60,7.70,0,324.02,349.56,15.5,13.1,0.080,1300318.1,1300318.1,349,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305023,489421.00
05/19/2019 18:30,2,0.504,ACTIVE,212.61,336.04,60.038,1558305004,"201051344001135","174011545737251",29.42,7.70,0,321.91,346.56,15.0,12.6,0.093,1287183.7,1287183.7,348,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305024,489422.00
05/19/2019 18:30,2,0.475,ACTIVE,213.29,337.54,60.033,1558305004,"201051344000983","174011545737251",29.76,8.50,0,329.13,347.16,14.3,11.9,0.084,1305247.0,1305247.0,348,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305025,489423.00
05/19/2019 18:30,2,0.523,ACTIVE,212.83,336.34,60.054,1558305004,"201051344001203","174011545737251",26.36,8.00,0,325.52,349.26,14.0,11.6,0.088,1294942.3,1294942.3,348,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305026,489424.00
05/19/2019 18:30,2,0.496,ACTIVE,212.83,336.04,60.028,1558305004,"201051344001230","174011545737251",29.08,8.00,0,322.81,347.16,14.7,12.2,0.093,1290784.6,1290784.6,350,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305027,489425.00
05/19/2019 18:30,2,0.502,ACTIVE,212.61,336.64,60.033,1558305004,"201051344000646","174011545737251",29.80,7.00,0,322.21,348.06,15.2,12.7,0.088,1284544.9,1284544.9,348,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305028,489426.00
05/19/2019 18:30,2,0.479,ACTIVE,213.29,337.24,60.028,1558305004,"201051344000867","174011545737251",29.76,9.30,0,330.03,347.46,14.4,12.0,0.084,1282393.1,1282393.1,348,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305029,489427.00
05/19/2019 18:30,2,0.479,ACTIVE,213.74,339.95,60.012,1558305004,"201051344000633","174011545737251",30.49,8.50,0,330.63,348.96,14.8,12.4,0.084,1279741.8,1279741.8,350,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305030,489428.00
05/19/2019 18:30,2,0.529,ACTIVE,212.38,336.34,60.022,1558305004,"201051344000955","174011545737251",29.48,8.00,0,324.02,347.76,15.9,13.4,0.093,1304815.6,1304815.6,347,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305030,489429.00
05/19/2019 18:30,2,0.482,ACTIVE,213.29,337.84,60.028,1558305004,"201051344000648","174011545737251",30.16,7.70,0,330.33,347.76,14.8,12.3,0.084,1294688.4,1294688.4,349,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305031,489430.00
05/19/2019 18:30,2,0.480,ACTIVE,213.74,338.44,60.022,1558305004,"201051344000645","174011545737251",29.30,9.30,0,330.33,347.46,14.3,11.9,0.084,1299771.8,1299771.8,347,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305032,489431.00
05/19/2019 18:30,2,0.461,ACTIVE,213.29,338.44,60.033,1558305004,"201051344000569","174011545737251",30.97,8.50,0,329.13,347.76,14.5,12.1,0.080,1316130.6,1316130.6,350,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305033,489432.00
05/19/2019 18:30,2,0.537,ACTIVE,213.51,341.75,60.033,1558305004,"179051228000119","174011545737251",29.52,11.30,0,331.23,351.97,16.1,13.6,0.084,102864.6,102864.6,352,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305034,489433.00
05/19/2019 18:45,2,0.510,ACTIVE,213.74,338.14,60.065,1558305904,"201051344000579","174011545737251",30.00,8.00,0,330.63,346.26,15.5,13.1,0.084,1316255.8,1316255.8,350,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305905,489434.00
05/19/2019 18:45,2,0.496,ACTIVE,214.64,338.14,60.033,1558305904,"201051344001025","174011545737251",30.02,7.70,0,329.73,348.36,15.2,12.7,0.088,1299190.6,1299190.6,350,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305906,489435.00
05/19/2019 18:45,2,0.516,ACTIVE,214.64,339.04,60.028,1558305904,"201051344001093","174011545737251",30.20,9.00,0,329.43,347.16,15.8,13.3,0.084,1282538.8,1282538.8,351,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305907,489436.00
05/19/2019 18:45,2,0.492,ACTIVE,213.51,337.24,60.017,1558305904,"201051344000458","174011545737251",29.28,9.30,0,330.63,345.36,14.6,12.2,0.088,1298838.9,1298838.9,348,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305908,489437.00
05/19/2019 18:45,2,0.523,ACTIVE,214.41,338.44,60.038,1558305904,"201051344000890","174011545737251",29.70,8.00,0,328.52,345.36,15.8,13.3,0.088,1297414.6,1297414.6,351,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305909,489438.00
05/19/2019 18:45,2,0.451,ACTIVE,213.51,338.44,60.028,1558305904,"201051344000988","174011545737251",19.76,7.70,0,329.43,344.76,9.1,6.8,0.049,998714.0,998714.0,353,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305910,489439.00
05/19/2019 18:45,2,0.498,ACTIVE,215.09,339.65,60.043,1558305904,"201051344000582","174011545737251",29.92,7.70,0,330.03,345.06,15.1,12.6,0.084,1275841.4,1275841.4,349,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305911,489440.00
05/19/2019 18:45,2,0.488,ACTIVE,213.51,337.84,60.065,1558305904,"201051344000868","174011545737251",29.28,8.00,0,330.63,345.06,14.5,12.1,0.084,1284312.7,1284312.7,349,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305912,489441.00
05/19/2019 18:45,2,0.496,ACTIVE,214.19,339.34,60.033,1558305904,"201051344000576","174011545737251",29.00,8.00,0,331.23,346.26,14.6,12.2,0.080,1302050.9,1302050.9,350,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305913,489442.00
05/19/2019 18:45,2,0.469,ACTIVE,213.74,338.14,59.975,1558305904,"201051344001158","174011545737251",29.66,7.30,0,330.93,345.36,14.1,11.7,0.088,1278819.5,1278819.5,350,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305914,489443.00
05/19/2019 18:45,2,0.482,ACTIVE,214.87,339.95,60.028,1558305904,"201051344000917","174011545737251",30.02,9.30,0,328.22,345.36,14.7,12.3,0.084,1292380.4,1292380.4,351,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305915,489444.00
05/19/2019 18:45,2,0.516,ACTIVE,214.87,338.14,60.028,1558305904,"201051344000417","174011545737251",20.06,7.70,0,329.13,342.05,10.5,8.2,0.053,1033523.8,1033523.8,351,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305916,489445.00
05/19/2019 18:45,2,0.488,ACTIVE,214.87,339.95,60.022,1558305904,"201051344000685","174011545737251",29.80,8.00,0,330.03,345.96,14.8,12.3,0.088,1298817.3,1298817.3,352,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305916,489446.00
05/19/2019 18:45,2,0.508,ACTIVE,214.64,339.65,60.038,1558305904,"201051344000651","174011545737251",29.88,7.30,0,330.03,346.56,15.4,12.9,0.084,1292043.6,1292043.6,349,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305917,489447.00
05/19/2019 18:45,2,0.484,ACTIVE,213.29,337.84,60.028,1558305904,"201051344000594","174011545737251",30.26,8.50,0,328.82,347.16,14.9,12.4,0.084,1303912.1,1303912.1,350,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305918,489448.00
05/19/2019 18:45,2,0.498,ACTIVE,213.74,338.74,60.022,1558305904,"201051344000469","174011545737251",29.66,7.00,0,329.73,346.86,15.0,12.5,0.093,1284005.1,1284005.1,351,0,0,0,L,1122011218,1,121.10,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305919,489449.00
05/19/2019 18:45,2,0.500,ACTIVE,214.87,339.34,60.059,1558305904,"201051344000585","174011545737251",30.14,7.70,0,329.43,347.46,15.3,12.8,0.084,1305712.2,1305712.2,350,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305920,489450.00
05/19/2019 18:45,2,0.482,ACTIVE,214.41,339.65,60.033,1558305904,"201051344000853","174011545737251",29.52,8.00,0,331.53,346.56,14.4,12.0,0.084,1307306.6,1307306.6,350,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305921,489451.00
05/19/2019 18:45,2,0.477,ACTIVE,214.87,339.65,60.022,1558305904,"201051344001145","174011545737251",29.62,7.70,0,330.33,346.26,14.3,11.9,0.088,1307060.9,1307060.9,350,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305922,489452.00
05/19/2019 18:45,2,0.521,ACTIVE,214.87,339.65,60.017,1558305904,"201051344000438","174011545737251",29.04,7.70,0,330.03,348.96,15.4,12.9,0.088,1300321.6,1300321.6,350,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305923,489453.00
05/19/2019 18:45,2,0.500,ACTIVE,214.41,338.14,60.028,1558305904,"201051344001135","174011545737251",29.50,7.70,0,329.43,345.96,14.9,12.5,0.088,1287186.9,1287186.9,349,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305924,489454.00
05/19/2019 18:45,2,0.480,ACTIVE,213.74,337.84,60.028,1558305904,"201051344000983","174011545737251",29.32,8.50,0,329.73,348.36,14.3,11.8,0.084,1305250.1,1305250.1,349,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305925,489455.00
05/19/2019 18:45,2,0.502,ACTIVE,214.87,338.74,60.028,1558305904,"201051344001203","174011545737251",28.96,7.70,0,329.73,348.36,14.8,12.3,0.088,1294945.4,1294945.4,349,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305926,489456.00
05/19/2019 18:45,2,0.502,ACTIVE,214.41,338.74,60.028,1558305904,"201051344001230","174011545737251",28.23,8.00,0,327.62,344.76,14.4,12.0,0.084,1290787.8,1290787.8,351,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305927,489457.00
05/19/2019 18:45,2,0.502,ACTIVE,214.41,339.04,60.033,1558305904,"201051344000646","174011545737251",29.44,7.30,0,327.62,345.06,15.0,12.5,0.084,1284548.2,1284548.2,349,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305927,489458.00
05/19/2019 18:45,2,0.486,ACTIVE,213.96,337.54,60.028,1558305904,"201051344000867","174011545737251",29.08,9.00,0,329.73,345.66,14.3,11.9,0.080,1282396.2,1282396.2,349,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305929,489459.00
05/19/2019 18:45,2,0.488,ACTIVE,214.19,339.95,60.033,1558305904,"201051344000633","174011545737251",29.84,8.00,0,331.23,348.06,14.8,12.3,0.088,1279745.0,1279745.0,351,0,0,0,L,1122011218,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305930,489460.00
05/19/2019 18:45,2,0.521,ACTIVE,214.19,338.74,60.017,1558305904,"201051344000955","174011545737251",29.90,8.00,0,327.62,347.76,15.8,13.3,0.088,1304819.1,1304819.1,348,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305930,489461.00
05/19/2019 18:45,2,0.449,ACTIVE,213.51,339.04,59.975,1558305904,"201051344000648","174011545737251",31.23,7.70,0,330.63,345.66,14.2,11.8,0.080,1294691.6,1294691.6,350,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305931,489462.00
05/19/2019 18:45,2,0.475,ACTIVE,213.74,337.84,60.022,1558305904,"201051344000645","174011545737251",29.50,9.00,0,331.53,345.66,14.2,11.8,0.084,1299774.9,1299774.9,348,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305932,489463.00
05/19/2019 18:45,2,0.500,ACTIVE,213.51,337.84,60.017,1558305904,"201051344000569","174011545737251",28.80,8.50,0,330.93,347.16,14.6,12.2,0.088,1316133.8,1316133.8,351,0,0,0,L,1122011218,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305933,489464.00
05/19/2019 18:45,2,0.543,ACTIVE,213.96,341.15,59.990,1558305904,"179051228000119","174011545737251",28.84,11.00,0,332.13,349.86,15.8,13.4,0.084,102868.1,102868.1,353,0,0,0,L,46974696,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558305934,489465.00
05/19/2019 19:00,2,0.479,ACTIVE,213.29,337.54,60.038,1558306804,"201051344000579","174011545737251",28.71,8.00,0,331.23,345.66,13.9,11.5,0.071,1316258.9,1316258.9,351,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306805,489466.00
05/19/2019 19:00,2,0.451,ACTIVE,212.61,336.04,60.017,1558306804,"201051344001025","174011545737251",29.70,7.70,0,330.63,348.06,13.6,11.2,0.075,1299193.5,1299193.5,351,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306806,489467.00
05/19/2019 19:00,2,0.488,ACTIVE,213.06,337.24,60.012,1558306804,"201051344001093","174011545737251",28.17,9.00,0,330.63,346.26,14.0,11.6,0.071,1282541.9,1282541.9,352,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306807,489468.00
05/19/2019 19:00,2,0.445,ACTIVE,213.29,336.34,60.038,1558306804,"201051344000458","174011545737251",28.94,9.30,0,330.93,345.06,13.1,10.7,0.071,1298841.8,1298841.8,349,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306808,489469.00
05/19/2019 19:00,2,0.467,ACTIVE,212.61,335.74,60.006,1558306804,"201051344000890","174011545737251",30.02,8.00,0,330.33,346.86,14.2,11.8,0.075,1297417.7,1297417.7,352,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306809,489470.00
05/19/2019 19:00,2,0.416,ACTIVE,213.29,337.84,60.012,1558306804,"201051344000988","174011545737251",19.08,7.70,0,330.03,344.45,8.1,5.9,0.044,998715.5,998715.5,354,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306809,489471.00
05/19/2019 19:00,2,0.482,ACTIVE,213.29,336.94,60.028,1558306804,"201051344000582","174011545737251",22.78,7.70,0,330.93,347.16,11.1,8.8,0.057,1275844.0,1275844.0,350,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306810,489472.00
05/19/2019 19:00,2,0.439,ACTIVE,213.29,337.54,59.980,1558306804,"201051344000868","174011545737251",29.10,8.00,0,330.63,345.66,13.0,10.6,0.075,1284315.5,1284315.5,350,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306811,489473.00
05/19/2019 19:00,2,0.441,ACTIVE,213.74,339.04,60.017,1558306804,"201051344000576","174011545737251",28.73,8.50,0,331.53,346.56,12.9,10.5,0.071,1302053.7,1302053.7,351,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306812,489474.00
05/19/2019 19:00,2,0.414,ACTIVE,213.51,337.84,60.017,1558306804,"201051344001158","174011545737251",29.70,7.30,0,331.23,345.36,12.6,10.2,0.071,1278822.2,1278822.2,351,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306813,489475.00
05/19/2019 19:00,2,0.438,ACTIVE,213.06,337.24,60.017,1558306804,"201051344000917","174011545737251",29.60,9.30,0,329.73,346.86,13.2,10.8,0.071,1292383.3,1292383.3,352,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306814,489476.00
05/19/2019 19:00,2,0.475,ACTIVE,213.06,335.74,60.017,1558306804,"201051344000417","174011545737251",20.24,7.70,0,331.23,344.45,9.7,7.5,0.044,1033525.7,1033525.7,352,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306815,489477.00
05/19/2019 19:00,2,0.457,ACTIVE,213.06,337.54,60.022,1558306804,"201051344000685","174011545737251",28.11,8.00,0,331.23,348.06,13.1,10.7,0.080,1298820.1,1298820.1,353,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306816,489478.00
05/19/2019 19:00,2,0.467,ACTIVE,212.83,337.24,60.012,1558306804,"201051344000651","174011545737251",29.18,7.30,0,330.63,345.96,13.8,11.4,0.075,1292046.6,1292046.6,350,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306817,489479.00
05/19/2019 19:00,2,0.449,ACTIVE,212.83,337.24,60.017,1558306804,"201051344000594","174011545737251",29.34,8.50,0,328.82,345.96,13.4,11.0,0.075,1303915.0,1303915.0,351,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306818,489480.00
05/19/2019 19:00,2,0.463,ACTIVE,213.51,338.14,60.017,1558306804,"201051344000469","174011545737251",28.41,7.30,0,329.73,346.56,13.3,10.9,0.075,1284008.0,1284008.0,352,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306819,489481.00
05/19/2019 19:00,2,0.461,ACTIVE,213.06,337.54,60.022,1558306804,"201051344000585","174011545737251",29.46,7.70,0,330.03,346.56,13.8,11.4,0.075,1305715.2,1305715.2,351,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306820,489482.00
05/19/2019 19:00,2,0.418,ACTIVE,213.96,338.74,59.990,1558306804,"201051344000853","174011545737251",30.22,8.00,0,331.83,346.86,12.8,10.4,0.066,1307309.3,1307309.3,351,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306821,489483.00
05/19/2019 19:00,2,0.432,ACTIVE,213.06,337.24,60.022,1558306804,"201051344001145","174011545737251",29.52,7.70,0,332.73,347.76,12.9,10.6,0.075,1307063.7,1307063.7,351,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306822,489484.00
05/19/2019 19:00,2,0.465,ACTIVE,212.83,336.94,60.028,1558306804,"201051344000438","174011545737251",29.56,7.70,0,331.23,347.16,14.0,11.6,0.075,1300324.6,1300324.6,351,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306822,489485.00
05/19/2019 19:00,2,0.453,ACTIVE,212.61,335.74,60.043,1558306804,"201051344001135","174011545737251",29.26,7.70,0,329.43,346.26,13.4,11.0,0.075,1287189.8,1287189.8,350,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306823,489486.00
05/19/2019 19:00,2,0.428,ACTIVE,213.29,336.94,59.985,1558306804,"201051344000983","174011545737251",29.38,8.50,0,330.63,345.06,12.8,10.4,0.071,1305252.8,1305252.8,350,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306824,489487.00
05/19/2019 19:00,2,0.459,ACTIVE,212.83,336.04,60.028,1558306804,"201051344001203","174011545737251",27.99,8.00,0,330.93,347.76,13.1,10.7,0.080,1294948.3,1294948.3,350,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306825,489488.00
05/19/2019 19:00,2,0.439,ACTIVE,212.61,336.34,60.022,1558306804,"201051344001230","174011545737251",29.02,8.00,0,330.03,345.96,12.9,10.6,0.071,1290790.6,1290790.6,352,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306826,489489.00
05/19/2019 19:00,2,0.484,ACTIVE,212.38,335.74,60.038,1558306804,"201051344000646","174011545737251",23.74,7.30,0,329.43,346.86,11.7,9.3,0.066,1284551.0,1284551.0,350,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306827,489490.00
05/19/2019 19:00,2,0.428,ACTIVE,213.51,337.24,60.022,1558306804,"201051344000867","174011545737251",29.86,9.00,0,330.93,345.36,13.0,10.6,0.066,1282399.0,1282399.0,350,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306828,489491.00
