ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 19:00,2,0.443,ACTIVE,213.74,339.34,60.033,1558306804,"201051344000633","174011545737251",29.38,8.00,0,331.23,347.46,13.2,10.8,0.075,1279747.9,1279747.9,352,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306829,489492.00
05/19/2019 19:00,2,0.477,ACTIVE,212.38,336.34,60.065,1558306804,"201051344000955","174011545737251",29.42,8.00,0,329.13,345.96,14.3,11.8,0.075,1304822.2,1304822.2,349,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306830,489493.00
05/19/2019 19:00,2,0.445,ACTIVE,213.51,336.94,60.033,1558306804,"201051344000648","174011545737251",29.30,7.70,0,331.23,345.06,13.2,10.8,0.071,1294694.4,1294694.4,351,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306831,489494.00
05/19/2019 19:00,2,0.430,ACTIVE,213.74,337.84,60.006,1558306804,"201051344000645","174011545737251",28.82,9.00,0,331.23,345.36,12.6,10.2,0.066,1299777.6,1299777.6,349,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306832,489495.00
05/19/2019 19:00,2,0.436,ACTIVE,213.29,337.54,60.038,1558306804,"201051344000569","174011545737251",29.74,8.50,0,330.63,345.06,13.1,10.8,0.075,1316136.6,1316136.6,352,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306833,489496.00
05/19/2019 19:00,2,0.479,ACTIVE,213.74,341.15,60.028,1558306804,"179051228000119","174011545737251",29.66,11.00,0,331.23,349.86,14.4,12.0,0.071,102871.2,102871.2,354,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558306834,489497.00
05/19/2019 19:15,2,0.371,ACTIVE,213.29,336.04,60.054,1558307704,"201051344000579","174011545737251",29.22,8.50,0,330.93,344.45,11.0,8.7,0.049,1316261.5,1316261.5,352,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307706,489498.00
05/19/2019 19:15,2,0.352,ACTIVE,212.61,335.14,60.033,1558307704,"201051344001025","174011545737251",29.50,7.70,0,329.73,343.85,10.5,8.2,0.049,1299196.0,1299196.0,352,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307707,489499.00
05/19/2019 19:15,2,0.373,ACTIVE,212.83,336.34,60.054,1558307704,"201051344001093","174011545737251",29.18,9.00,0,330.33,343.25,11.1,8.8,0.044,1282544.5,1282544.5,353,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307708,489500.00
05/19/2019 19:15,2,0.340,ACTIVE,213.29,335.44,60.043,1558307704,"201051344000458","174011545737251",29.16,9.30,0,330.63,344.15,10.1,7.8,0.044,1298844.2,1298844.2,350,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307709,489501.00
05/19/2019 19:15,2,0.377,ACTIVE,212.61,335.14,60.043,1558307704,"201051344000890","174011545737251",28.78,8.00,0,328.52,343.85,11.1,8.8,0.044,1297420.4,1297420.4,353,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307710,489502.00
05/19/2019 19:15,2,0.338,ACTIVE,213.29,336.94,60.043,1558307704,"201051344000988","174011545737251",18.39,8.00,0,329.43,343.85,6.3,4.2,0.031,998716.8,998716.8,355,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307711,489503.00
05/19/2019 19:15,2,0.352,ACTIVE,213.29,336.04,60.054,1558307704,"201051344000582","174011545737251",29.02,7.70,0,330.33,342.35,10.3,8.0,0.049,1275846.2,1275846.2,351,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307711,489504.00
05/19/2019 19:15,2,0.338,ACTIVE,213.29,336.34,60.038,1558307704,"201051344000868","174011545737251",29.04,8.00,0,330.33,344.45,9.9,7.7,0.044,1284317.9,1284317.9,351,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307712,489505.00
05/19/2019 19:15,2,0.340,ACTIVE,213.74,337.84,60.043,1558307704,"201051344000576","174011545737251",28.86,8.50,0,331.53,345.06,10.0,7.7,0.044,1302056.1,1302056.1,352,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307713,489506.00
05/19/2019 19:15,2,0.324,ACTIVE,213.51,336.04,60.038,1558307704,"201051344001158","174011545737251",28.61,7.30,0,330.93,344.45,9.4,7.1,0.044,1278824.4,1278824.4,352,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307714,489507.00
05/19/2019 19:15,2,0.336,ACTIVE,213.06,336.34,60.038,1558307704,"201051344000917","174011545737251",29.18,9.30,0,329.43,344.15,10.0,7.7,0.049,1292385.7,1292385.7,353,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307715,489508.00
05/19/2019 19:15,2,0.416,ACTIVE,213.06,335.14,60.049,1558307704,"201051344000417","174011545737251",18.59,7.70,0,328.82,341.15,7.8,5.7,0.022,1033527.4,1033527.4,353,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307716,489509.00
05/19/2019 19:15,2,0.344,ACTIVE,213.06,337.24,60.033,1558307704,"201051344000685","174011545737251",28.77,7.70,0,329.73,345.36,10.1,7.8,0.049,1298822.5,1298822.5,354,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307717,489510.00
05/19/2019 19:15,2,0.367,ACTIVE,213.06,336.34,60.038,1558307704,"201051344000651","174011545737251",28.01,7.30,0,330.03,344.45,10.5,8.2,0.049,1292049.1,1292049.1,351,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307718,489511.00
05/19/2019 19:15,2,0.346,ACTIVE,213.06,336.34,60.033,1558307704,"201051344000594","174011545737251",29.24,8.50,0,329.13,343.85,10.3,8.0,0.049,1303917.4,1303917.4,352,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307719,489512.00
05/19/2019 19:15,2,0.359,ACTIVE,213.51,336.64,60.038,1558307704,"201051344000469","174011545737251",28.37,7.30,0,329.43,345.36,10.4,8.1,0.044,1284010.5,1284010.5,353,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307720,489513.00
05/19/2019 19:15,2,0.359,ACTIVE,213.06,336.04,60.033,1558307704,"201051344000585","174011545737251",29.02,8.00,0,329.43,344.45,10.6,8.3,0.049,1305717.7,1305717.7,352,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307721,489514.00
05/19/2019 19:15,2,0.336,ACTIVE,213.96,337.84,60.038,1558307704,"201051344000853","174011545737251",28.80,8.00,0,331.83,345.96,9.8,7.6,0.044,1307311.7,1307311.7,352,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307722,489515.00
05/19/2019 19:15,2,0.328,ACTIVE,213.06,336.04,60.022,1558307704,"201051344001145","174011545737251",29.12,7.70,0,330.63,345.06,9.7,7.4,0.049,1307066.0,1307066.0,352,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307723,489516.00
05/19/2019 19:15,2,0.363,ACTIVE,212.83,336.34,60.028,1558307704,"201051344000438","174011545737251",29.18,7.30,0,329.73,343.85,10.8,8.5,0.044,1300327.2,1300327.2,352,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307723,489517.00
05/19/2019 19:15,2,0.352,ACTIVE,212.38,334.24,60.033,1558307704,"201051344001135","174011545737251",28.90,8.00,0,328.22,342.95,10.3,8.1,0.049,1287192.3,1287192.3,351,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307724,489518.00
05/19/2019 19:15,2,0.332,ACTIVE,213.29,335.44,60.033,1558307704,"201051344000983","174011545737251",29.26,8.50,0,330.93,343.55,9.8,7.6,0.049,1305255.1,1305255.1,351,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307725,489519.00
05/19/2019 19:15,2,0.346,ACTIVE,212.83,335.14,60.033,1558307704,"201051344001203","174011545737251",28.51,8.00,0,329.73,344.45,10.0,7.7,0.044,1294950.7,1294950.7,351,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307726,489520.00
05/19/2019 19:15,2,0.340,ACTIVE,212.61,334.84,60.028,1558307704,"201051344001230","174011545737251",28.43,8.00,0,329.13,343.25,9.8,7.6,0.044,1290792.9,1290792.9,353,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307727,489521.00
05/19/2019 19:15,2,0.350,ACTIVE,212.38,335.74,60.028,1558307704,"201051344000646","174011545737251",28.82,7.70,0,329.13,342.95,10.2,8.0,0.049,1284553.2,1284553.2,351,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307728,489522.00
05/19/2019 19:15,2,0.332,ACTIVE,213.51,335.74,60.033,1558307704,"201051344000867","174011545737251",29.02,9.00,0,330.33,344.15,9.8,7.5,0.044,1282401.3,1282401.3,351,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307729,489523.00
05/19/2019 19:15,2,0.342,ACTIVE,213.74,338.44,60.038,1558307704,"201051344000633","174011545737251",29.40,8.00,0,331.53,346.56,10.2,7.9,0.049,1279750.3,1279750.3,353,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307730,489524.00
05/19/2019 19:15,2,0.373,ACTIVE,212.38,335.44,59.990,1558307704,"201051344000955","174011545737251",29.16,8.00,0,329.13,342.95,11.0,8.7,0.044,1304824.8,1304824.8,350,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307731,489525.00
05/19/2019 19:15,2,0.340,ACTIVE,213.51,336.04,60.033,1558307704,"201051344000648","174011545737251",29.24,7.70,0,330.63,345.06,10.1,7.8,0.044,1294696.8,1294696.8,352,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307732,489526.00
05/19/2019 19:15,2,0.320,ACTIVE,213.74,336.64,60.033,1558307704,"201051344000645","174011545737251",29.30,9.00,0,332.13,345.06,9.6,7.3,0.044,1299779.8,1299779.8,350,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307733,489527.00
05/19/2019 19:15,2,0.340,ACTIVE,213.29,336.04,59.996,1558307704,"201051344000569","174011545737251",28.78,8.50,0,331.23,344.15,10.0,7.7,0.049,1316139.0,1316139.0,353,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307734,489528.00
05/19/2019 19:15,2,0.377,ACTIVE,213.51,339.34,60.022,1558307704,"179051228000119","174011545737251",29.90,11.00,0,331.23,348.06,11.4,9.1,0.040,102873.9,102873.9,355,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558307735,489529.00
05/19/2019 19:30,2,0.301,ACTIVE,212.38,334.84,60.033,1558308604,"201051344000579","174011545737251",28.23,8.00,0,330.63,342.05,8.7,6.4,0.027,1316263.4,1316263.4,353,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308605,489530.00
05/19/2019 19:30,2,0.275,ACTIVE,211.93,333.33,60.038,1558308604,"201051344001025","174011545737251",28.75,7.70,0,329.43,340.85,8.0,5.8,0.027,1299197.7,1299197.7,353,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308606,489531.00
05/19/2019 19:30,2,0.299,ACTIVE,212.16,334.84,60.028,1558308604,"201051344001093","174011545737251",29.20,9.00,0,330.03,341.75,8.8,6.6,0.027,1282546.4,1282546.4,354,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308607,489532.00
05/19/2019 19:30,2,0.266,ACTIVE,212.38,334.24,60.028,1558308604,"201051344000458","174011545737251",28.71,9.30,0,330.33,342.05,7.8,5.6,0.022,1298845.8,1298845.8,351,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308608,489533.00
05/19/2019 19:30,2,0.299,ACTIVE,212.16,334.24,60.033,1558308604,"201051344000890","174011545737251",28.47,8.00,0,329.13,341.45,8.7,6.4,0.027,1297422.2,1297422.2,354,0,0,0,L,1122011218,1,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308609,489534.00
05/19/2019 19:30,2,0.244,ACTIVE,212.38,335.74,60.028,1558308604,"201051344000988","174011545737251",18.47,8.00,0,329.13,342.35,4.6,2.5,0.009,998717.6,998717.6,356,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308609,489535.00
05/19/2019 19:30,2,0.275,ACTIVE,212.38,334.84,60.038,1558308604,"201051344000582","174011545737251",28.39,7.70,0,329.73,342.35,8.0,5.8,0.027,1275847.8,1275847.8,352,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308610,489536.00
05/19/2019 19:30,2,0.250,ACTIVE,212.38,334.84,60.054,1558308604,"201051344000868","174011545737251",29.32,8.00,0,330.03,341.45,7.5,5.3,0.022,1284319.4,1284319.4,352,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308611,489537.00
05/19/2019 19:30,2,0.268,ACTIVE,212.83,335.74,60.001,1558308604,"201051344000576","174011545737251",28.78,8.00,0,330.63,342.95,7.8,5.7,0.018,1302057.7,1302057.7,353,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308612,489538.00
05/19/2019 19:30,2,0.246,ACTIVE,212.61,334.84,60.033,1558308604,"201051344001158","174011545737251",28.98,7.30,0,329.73,342.35,7.2,5.1,0.022,1278825.9,1278825.9,353,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308613,489539.00
05/19/2019 19:30,2,0.268,ACTIVE,212.16,335.44,60.028,1558308604,"201051344000917","174011545737251",28.31,9.30,0,328.82,342.65,7.7,5.5,0.027,1292387.3,1292387.3,354,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308614,489540.00
05/19/2019 19:30,2,0.320,ACTIVE,212.16,333.93,60.043,1558308604,"201051344000417","174011545737251",18.67,7.70,0,329.13,339.95,6.1,3.9,0.018,1033528.5,1033528.5,354,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308615,489541.00
05/19/2019 19:30,2,0.266,ACTIVE,212.16,335.14,59.996,1558308604,"201051344000685","174011545737251",28.29,7.70,0,330.03,342.35,7.7,5.5,0.022,1298824.1,1298824.1,355,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308616,489542.00
05/19/2019 19:30,2,0.277,ACTIVE,212.16,334.54,60.033,1558308604,"201051344000651","174011545737251",28.73,7.30,0,330.03,341.75,8.1,5.9,0.022,1292050.9,1292050.9,352,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308617,489543.00
05/19/2019 19:30,2,0.266,ACTIVE,212.16,334.54,60.033,1558308604,"201051344000594","174011545737251",29.40,8.50,0,329.13,341.75,8.0,5.8,0.022,1303919.1,1303919.1,353,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308618,489544.00
05/19/2019 19:30,2,0.285,ACTIVE,212.38,334.84,60.038,1558308604,"201051344000469","174011545737251",27.91,7.30,0,329.43,343.55,8.1,5.9,0.027,1284012.2,1284012.2,354,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308619,489545.00
05/19/2019 19:30,2,0.277,ACTIVE,212.16,334.84,60.043,1558308604,"201051344000585","174011545737251",28.61,8.00,0,329.43,342.05,8.0,5.8,0.022,1305719.4,1305719.4,353,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308620,489546.00
05/19/2019 19:30,2,0.262,ACTIVE,213.06,336.04,60.038,1558308604,"201051344000853","174011545737251",28.23,8.00,0,332.43,342.35,7.5,5.3,0.022,1307313.3,1307313.3,353,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308621,489547.00
05/19/2019 19:30,2,0.244,ACTIVE,212.38,334.84,60.033,1558308604,"201051344001145","174011545737251",29.26,7.70,0,330.33,342.35,7.2,5.1,0.027,1307067.5,1307067.5,353,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308621,489548.00
05/19/2019 19:30,2,0.277,ACTIVE,212.16,335.14,60.049,1558308604,"201051344000438","174011545737251",29.66,7.70,0,330.33,342.05,8.4,6.2,0.022,1300329.0,1300329.0,353,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308622,489549.00
05/19/2019 19:30,2,0.270,ACTIVE,211.70,333.63,60.043,1558308604,"201051344001135","174011545737251",28.53,7.70,0,328.82,342.05,7.8,5.6,0.027,1287194.0,1287194.0,352,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308623,489550.00
05/19/2019 19:30,2,0.262,ACTIVE,212.38,334.24,60.043,1558308604,"201051344000983","174011545737251",28.47,8.50,0,329.73,342.95,7.6,5.4,0.022,1305256.7,1305256.7,352,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308624,489551.00
05/19/2019 19:30,2,0.266,ACTIVE,212.16,333.93,60.043,1558308604,"201051344001203","174011545737251",28.09,8.00,0,330.03,343.25,7.6,5.4,0.022,1294952.3,1294952.3,352,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308625,489552.00
05/19/2019 19:30,2,0.268,ACTIVE,211.93,334.24,60.043,1558308604,"201051344001230","174011545737251",28.07,8.00,0,327.32,341.15,7.7,5.5,0.027,1290794.5,1290794.5,354,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308626,489553.00
05/19/2019 19:30,2,0.266,ACTIVE,211.70,334.54,60.043,1558308604,"201051344000646","174011545737251",28.53,7.70,0,328.82,342.05,7.7,5.5,0.031,1284554.8,1284554.8,352,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308627,489554.00
05/19/2019 19:30,2,0.260,ACTIVE,212.61,334.54,60.038,1558308604,"201051344000867","174011545737251",28.23,9.00,0,329.13,342.65,7.5,5.3,0.018,1282402.9,1282402.9,352,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308628,489555.00
05/19/2019 19:30,2,0.273,ACTIVE,213.06,336.64,60.038,1558308604,"201051344000633","174011545737251",28.65,8.00,0,330.63,344.45,8.0,5.8,0.027,1279751.9,1279751.9,354,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308629,489556.00
05/19/2019 19:30,2,0.287,ACTIVE,211.70,333.93,60.043,1558308604,"201051344000955","174011545737251",29.34,8.00,0,327.32,340.25,8.6,6.3,0.022,1304826.6,1304826.6,351,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308630,489557.00
05/19/2019 19:30,2,0.271,ACTIVE,212.61,334.54,60.043,1558308604,"201051344000648","174011545737251",28.43,7.70,0,330.63,342.65,7.8,5.7,0.027,1294698.4,1294698.4,353,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308631,489558.00
05/19/2019 19:30,2,0.252,ACTIVE,212.83,335.14,60.028,1558308604,"201051344000645","174011545737251",27.67,9.00,0,331.23,342.65,7.1,4.9,0.022,1299781.3,1299781.3,351,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308632,489559.00
05/19/2019 19:30,2,0.264,ACTIVE,212.38,334.54,60.043,1558308604,"201051344000569","174011545737251",28.29,8.50,0,330.03,341.75,7.6,5.4,0.027,1316140.6,1316140.6,354,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308633,489560.00
05/19/2019 19:30,2,0.311,ACTIVE,212.83,338.14,60.043,1558308604,"179051228000119","174011545737251",29.00,11.00,0,331.83,346.26,9.2,6.9,0.022,102875.9,102875.9,356,0,0,0,L,46974696,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558308633,489561.00
05/19/2019 19:45,2,0.232,ACTIVE,213.51,334.84,60.006,1558309504,"201051344000579","174011545737251",26.98,8.00,0,328.82,339.34,6.4,4.2,0.004,1316264.7,1316264.7,354,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309506,489562.00
05/19/2019 19:45,2,0.209,ACTIVE,213.74,334.84,60.006,1558309504,"201051344001025","174011545737251",25.43,7.70,0,328.52,339.65,5.4,3.3,0.004,1299198.8,1299198.8,354,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309507,489563.00
05/19/2019 19:45,2,0.246,ACTIVE,213.96,335.74,60.012,1558309504,"201051344001093","174011545737251",25.49,9.00,0,328.52,339.34,6.4,4.2,0.004,1282547.7,1282547.7,355,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309507,489564.00
05/19/2019 19:45,2,0.213,ACTIVE,213.51,334.24,60.012,1558309504,"201051344000458","174011545737251",25.74,9.30,0,328.82,339.65,5.5,3.4,0.004,1298846.9,1298846.9,352,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309508,489565.00
05/19/2019 19:45,2,0.234,ACTIVE,213.74,334.84,60.006,1558309504,"201051344000890","174011545737251",24.85,8.00,0,328.22,339.95,6.0,3.8,0.004,1297423.5,1297423.5,355,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309509,489566.00
05/19/2019 19:45,2,0.164,ACTIVE,213.29,325.22,60.012,1558309504,"201051344000988","174011545737251",18.49,7.70,0,315.30,346.86,3.1,1.1,0.000,998718.0,998718.0,357,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309510,489567.00
05/19/2019 19:45,2,0.221,ACTIVE,214.41,336.04,60.017,1558309504,"201051344000582","174011545737251",25.25,7.70,0,329.73,339.95,5.7,3.5,0.009,1275848.9,1275848.9,353,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309511,489568.00
05/19/2019 19:45,2,0.195,ACTIVE,213.29,335.14,60.012,1558309504,"201051344000868","174011545737251",26.10,8.00,0,328.82,339.04,5.2,3.1,0.004,1284320.4,1284320.4,353,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309512,489569.00
05/19/2019 19:45,2,0.217,ACTIVE,213.96,336.64,60.038,1558309504,"201051344000576","174011545737251",24.65,8.00,0,329.43,340.25,5.5,3.3,0.004,1302058.7,1302058.7,354,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309513,489570.00
05/19/2019 19:45,2,0.189,ACTIVE,213.51,335.44,60.012,1558309504,"201051344001158","174011545737251",25.41,7.30,0,327.92,339.34,4.9,2.8,0.004,1278826.8,1278826.8,354,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309514,489571.00
05/19/2019 19:45,2,0.209,ACTIVE,214.19,336.34,60.012,1558309504,"201051344000917","174011545737251",24.83,9.30,0,327.92,339.65,5.3,3.2,0.000,1292388.3,1292388.3,355,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309515,489572.00
05/19/2019 19:45,2,0.242,ALERT,213.96,326.72,60.012,1558309504,"201051344000417","174011545737251",18.17,7.70,0,297.57,348.66,4.5,2.4,0.000,1033529.3,1033529.3,355,0,0,0,L,1122011218,1,122.46,122.01,0002,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309517,489573.00
05/19/2019 19:45,2,0.207,ACTIVE,214.19,337.24,60.012,1558309504,"201051344000685","174011545737251",25.19,8.00,0,329.13,340.55,5.3,3.2,0.004,1298825.2,1298825.2,356,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309518,489574.00
05/19/2019 19:45,2,0.232,ACTIVE,213.96,336.04,60.017,1558309504,"201051344000651","174011545737251",25.35,7.00,0,329.13,339.95,6.0,3.8,0.009,1292052.0,1292052.0,353,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309518,489575.00
05/19/2019 19:45,2,0.219,ACTIVE,213.29,335.44,60.012,1558309504,"201051344000594","174011545737251",24.59,8.00,0,327.32,339.04,5.5,3.4,0.004,1303920.2,1303920.2,354,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309519,489576.00
05/19/2019 19:45,2,0.232,ACTIVE,213.51,335.44,60.049,1558309504,"201051344000469","174011545737251",25.35,7.30,0,327.92,340.85,5.9,3.8,0.004,1284013.4,1284013.4,355,0,0,0,L,1122011218,1,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309520,489577.00
05/19/2019 19:45,2,0.215,ACTIVE,214.19,336.34,60.017,1558309504,"201051344000585","174011545737251",26.06,7.70,0,328.52,339.95,5.7,3.6,0.009,1305720.6,1305720.6,354,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309521,489578.00
05/19/2019 19:45,2,0.195,ACTIVE,213.96,336.94,60.017,1558309504,"201051344000853","174011545737251",25.90,8.00,0,330.63,340.85,5.1,3.0,0.004,1307314.2,1307314.2,354,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309522,489579.00
05/19/2019 19:45,2,0.191,ACTIVE,214.19,336.64,60.012,1558309504,"201051344001145","174011545737251",24.99,7.70,0,330.03,339.95,4.8,2.8,0.004,1307068.5,1307068.5,354,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309523,489580.00
05/19/2019 19:45,2,0.230,ACTIVE,213.96,335.74,60.012,1558309504,"201051344000438","174011545737251",25.49,7.70,0,329.73,339.95,6.0,3.8,0.004,1300330.2,1300330.2,354,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309524,489581.00
05/19/2019 19:45,2,0.205,ACTIVE,213.51,334.54,60.049,1558309504,"201051344001135","174011545737251",26.24,7.70,0,329.13,339.04,5.5,3.4,0.004,1287195.0,1287195.0,353,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309525,489582.00
05/19/2019 19:45,2,0.207,ACTIVE,213.51,334.84,60.022,1558309504,"201051344000983","174011545737251",24.93,8.50,0,328.82,338.74,5.3,3.2,0.004,1305257.8,1305257.8,353,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309526,489583.00
05/19/2019 19:45,2,0.215,ACTIVE,213.96,335.74,60.038,1558309504,"201051344001203","174011545737251",24.67,8.00,0,329.43,340.55,5.3,3.2,0.009,1294953.3,1294953.3,353,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309527,489584.00
05/19/2019 19:45,2,0.217,ACTIVE,213.74,335.14,59.975,1558309504,"201051344001230","174011545737251",23.30,8.00,0,327.92,338.44,5.2,3.1,0.000,1290795.5,1290795.5,355,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309528,489585.00
05/19/2019 19:45,2,0.213,ACTIVE,213.51,335.74,60.017,1558309504,"201051344000646","174011545737251",26.30,7.70,0,328.52,339.34,5.7,3.5,0.004,1284555.9,1284555.9,353,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309529,489586.00
05/19/2019 19:45,2,0.201,ACTIVE,213.74,335.14,60.006,1558309504,"201051344000867","174011545737251",25.52,9.00,0,329.43,339.34,5.2,3.1,0.004,1282403.9,1282403.9,353,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309530,489587.00
05/19/2019 19:45,2,0.221,ACTIVE,214.19,337.54,60.054,1558309504,"201051344000633","174011545737251",24.83,8.00,0,329.73,341.15,5.6,3.4,0.004,1279753.0,1279753.0,355,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309531,489588.00
05/19/2019 19:45,2,0.240,ACTIVE,213.51,335.14,60.022,1558309504,"201051344000955","174011545737251",25.60,8.00,0,327.92,339.04,6.3,4.1,0.004,1304827.9,1304827.9,352,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309532,489589.00
05/19/2019 19:45,2,0.217,ACTIVE,213.74,335.44,60.017,1558309504,"201051344000648","174011545737251",25.39,7.70,0,329.73,339.65,5.6,3.5,0.004,1294699.5,1294699.5,354,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309533,489590.00
05/19/2019 19:45,2,0.188,ACTIVE,213.96,336.04,60.012,1558309504,"201051344000645","174011545737251",26.60,9.00,0,330.03,339.95,5.1,3.0,0.004,1299782.3,1299782.3,352,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309533,489591.00
05/19/2019 19:45,2,0.205,ACTIVE,213.74,335.44,60.006,1558309504,"201051344000569","174011545737251",25.60,8.50,0,329.43,339.34,5.3,3.2,0.004,1316141.6,1316141.6,355,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309534,489592.00
05/19/2019 19:45,2,0.236,ACTIVE,214.19,339.04,60.012,1558309504,"179051228000119","174011545737251",28.35,11.00,0,329.43,346.26,6.8,4.7,0.004,102877.3,102877.3,357,0,0,0,L,46974696,1,121.78,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558309535,489593.00
05/19/2019 20:00,2,0.232,ALERT,213.29,334.84,60.001,1558310404,"201051344000579","174011545737251",24.65,8.00,0,297.87,337.84,5.8,3.7,0.000,1316265.6,1316265.6,355,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310406,489594.00
05/19/2019 20:00,2,0.180,ALERT,212.83,333.63,59.996,1558310404,"201051344001025","174011545737251",26.78,7.30,0,296.66,338.14,4.9,2.8,0.000,1299199.6,1299199.6,355,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310408,489595.00
05/19/2019 20:00,2,0.221,ALERT,213.06,334.54,60.001,1558310404,"201051344001093","174011545737251",25.80,8.50,0,297.26,338.14,5.8,3.7,0.000,1282548.7,1282548.7,356,0,0,0,L,1122011218,1,122.23,121.55,0002,7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310410,489596.00
05/19/2019 20:00,2,0.184,ALERT,213.29,337.24,60.006,1558310404,"201051344000458","174011545737251",26.06,9.30,0,296.96,338.44,4.9,2.8,0.000,1298847.6,1298847.6,353,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310411,489597.00
05/19/2019 20:00,2,0.205,ALERT,212.83,333.33,60.006,1558310404,"201051344000890","174011545737251",26.26,8.00,0,297.57,338.14,5.5,3.4,0.000,1297424.3,1297424.3,356,0,0,0,L,1122011218,1,122.46,121.10,0002,7,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310413,489598.00
05/19/2019 20:00,2,0.146,ALERT,213.06,298.77,59.969,1558310404,"201051344000988","174011545737251",18.89,7.30,0,294.26,335.74,2.8,0.8,0.000,998718.2,998718.2,358,0,0,0,L,1122011218,1,121.10,122.46,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310415,489599.00
05/19/2019 20:00,2,0.209,ALERT,213.29,334.54,60.012,1558310404,"201051344000582","174011545737251",24.09,7.30,0,298.17,338.74,5.1,3.0,0.000,1275849.7,1275849.7,354,0,0,0,L,1122011218,1,122.46,121.78,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310417,489600.00
05/19/2019 20:00,2,0.170,ALERT,213.29,335.44,60.006,1558310404,"201051344000868","174011545737251",26.58,8.00,0,296.96,337.84,4.6,2.5,0.004,1284321.1,1284321.1,354,0,0,0,L,1122011218,1,121.55,122.68,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310419,489601.00
05/19/2019 20:00,2,0.189,ALERT,213.74,334.54,60.001,1558310404,"201051344000576","174011545737251",24.91,8.00,0,296.66,341.45,4.8,2.7,0.000,1302059.5,1302059.5,355,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310420,489602.00
05/19/2019 20:00,2,0.180,ALERT,213.29,334.84,60.006,1558310404,"201051344001158","174011545737251",23.97,7.30,0,296.36,338.44,4.4,2.3,0.000,1278827.5,1278827.5,355,0,0,0,L,1122011218,1,121.55,122.23,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310422,489603.00
05/19/2019 20:00,2,0.197,ALERT,213.06,333.93,59.990,1558310404,"201051344000917","174011545737251",23.20,9.30,0,296.36,338.74,4.7,2.6,0.000,1292389.0,1292389.0,356,0,0,0,L,1122011218,1,122.23,122.01,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310424,489604.00
05/19/2019 20:00,2,0.219,ACTIVE,213.06,297.57,60.017,1558310404,"201051344000417","174011545737251",19.24,7.00,0,296.66,327.62,4.3,2.2,0.000,1033529.9,1033529.9,357,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310425,489605.00
05/19/2019 20:00,2,0.197,ALERT,213.29,335.44,60.012,1558310404,"201051344000685","174011545737251",23.42,7.70,0,296.96,339.04,4.7,2.6,0.000,1298825.9,1298825.9,357,0,0,0,L,1122011218,1,123.14,121.55,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310427,489606.00
05/19/2019 20:00,2,0.223,ALERT,213.06,334.54,60.017,1558310404,"201051344000651","174011545737251",23.24,7.00,0,296.66,338.74,5.3,3.2,0.000,1292052.9,1292052.9,354,0,0,0,L,1122011218,1,122.68,121.10,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310429,489607.00
05/19/2019 20:00,2,0.201,ALERT,213.06,335.44,60.049,1558310404,"201051344000594","174011545737251",23.87,8.00,0,296.06,337.24,4.9,2.8,0.000,1303920.9,1303920.9,355,0,0,0,L,1122011218,1,121.55,122.01,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310430,489608.00
05/19/2019 20:00,2,0.211,ALERT,213.51,335.74,60.017,1558310404,"201051344000469","174011545737251",25.01,7.00,0,295.46,338.74,5.5,3.4,0.000,1284014.3,1284014.3,356,0,0,0,L,1122011218,1,121.33,122.68,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310432,489609.00
05/19/2019 20:00,2,0.182,ALERT,213.29,334.84,60.033,1558310404,"201051344000585","174011545737251",26.80,7.70,0,296.66,338.44,5.0,2.9,0.004,1305721.3,1305721.3,355,0,0,0,L,1122011218,1,122.01,122.01,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310434,489610.00
05/19/2019 20:00,2,0.172,ALERT,213.74,336.34,60.028,1558310404,"201051344000853","174011545737251",25.21,7.70,0,296.96,339.04,4.4,2.4,0.000,1307314.9,1307314.9,355,0,0,0,L,1122011218,1,122.23,122.68,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310436,489611.00
05/19/2019 20:00,2,0.170,ALERT,213.29,335.44,60.033,1558310404,"201051344001145","174011545737251",24.63,7.30,0,297.26,338.74,4.3,2.2,0.000,1307069.1,1307069.1,355,0,0,0,L,1122011218,1,122.46,121.55,0002,7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310438,489612.00
05/19/2019 20:00,2,0.209,ALERT,213.06,334.84,60.033,1558310404,"201051344000438","174011545737251",25.47,7.30,0,297.26,338.74,5.4,3.3,0.004,1300331.1,1300331.1,355,0,0,0,L,1122011218,1,122.68,121.55,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310440,489613.00
05/19/2019 20:00,2,0.174,ALERT,212.61,333.33,60.033,1558310404,"201051344001135","174011545737251",27.17,7.70,0,297.26,337.84,4.8,2.8,0.004,1287195.8,1287195.8,354,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310442,489614.00
05/19/2019 20:00,2,0.178,ALERT,213.29,332.13,60.038,1558310404,"201051344000983","174011545737251",26.04,8.00,0,297.26,338.14,4.7,2.6,0.000,1305258.5,1305258.5,354,0,0,0,L,1122011218,1,121.55,122.23,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310443,489615.00
05/19/2019 20:00,2,0.193,ALERT,213.06,334.54,60.049,1558310404,"201051344001203","174011545737251",23.85,7.70,0,297.26,339.95,4.7,2.6,0.000,1294954.0,1294954.0,354,0,0,0,L,1122011218,1,122.91,121.10,0002,5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310445,489616.00
05/19/2019 20:00,2,0.184,ALERT,212.83,334.24,60.033,1558310404,"201051344001230","174011545737251",24.43,7.70,0,297.57,336.94,4.5,2.5,0.000,1290796.2,1290796.2,356,0,0,0,L,1122011218,1,122.46,121.33,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310447,489617.00
05/19/2019 20:00,2,0.201,ALERT,212.61,334.54,60.028,1558310404,"201051344000646","174011545737251",24.51,7.30,0,296.36,338.14,5.0,2.9,0.000,1284556.7,1284556.7,354,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310449,489618.00
05/19/2019 20:00,2,0.172,ALERT,213.74,331.23,59.990,1558310404,"201051344000867","174011545737251",26.18,9.00,0,296.66,337.84,4.6,2.5,0.000,1282404.5,1282404.5,354,0,0,0,L,1122011218,1,122.01,122.23,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310451,489619.00
05/19/2019 20:00,2,0.191,ALERT,213.96,324.32,60.017,1558310404,"201051344000633","174011545737251",24.91,7.70,0,294.86,342.05,4.9,2.8,0.000,1279753.8,1279753.8,356,0,0,0,L,1122011218,1,122.23,122.68,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310452,489620.00
05/19/2019 20:00,2,0.229,ALERT,212.61,333.63,60.028,1558310404,"201051344000955","174011545737251",24.11,7.70,0,297.26,338.14,5.6,3.5,0.004,1304828.8,1304828.8,353,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310454,489621.00
05/19/2019 20:00,2,0.188,ALERT,213.51,335.44,60.028,1558310404,"201051344000648","174011545737251",26.34,7.30,0,296.36,338.44,5.0,2.9,0.000,1294700.3,1294700.3,355,0,0,0,L,1122011218,1,121.33,122.68,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310456,489622.00
05/19/2019 20:00,2,0.180,ALERT,213.74,336.04,60.022,1558310404,"201051344000645","174011545737251",24.95,9.00,0,296.96,338.44,4.5,2.5,0.000,1299783.0,1299783.0,353,0,0,0,L,1122011218,1,122.01,122.68,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310458,489623.00
05/19/2019 20:00,2,0.178,ALERT,213.51,335.14,60.028,1558310404,"201051344000569","174011545737251",27.00,8.50,0,297.87,337.84,4.9,2.8,0.004,1316142.4,1316142.4,356,0,0,0,L,1122011218,1,121.33,122.68,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310460,489624.00
05/19/2019 20:00,2,0.229,ALERT,213.51,318.30,60.012,1558310404,"179051228000119","174011545737251",26.38,10.30,0,295.16,341.15,6.2,4.0,0.000,102878.4,102878.4,358,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558310462,489625.00
05/19/2019 20:15,2,0.227,ACTIVE,213.29,314.70,59.985,1558311303,"201051344000579","174011545737251",23.16,7.70,0,297.26,343.55,5.3,3.2,0.000,1316266.4,1316266.4,357,0,0,0,L,1122011218,1,121.55,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311305,489626.00
05/19/2019 20:15,2,0.174,ACTIVE,213.06,332.43,59.953,1558311303,"201051344001025","174011545737251",26.90,7.30,0,295.16,338.14,4.8,2.7,0.000,1299200.2,1299200.2,357,0,0,0,L,1122011218,1,122.01,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311306,489627.00
05/19/2019 20:15,2,0.215,ACTIVE,213.29,327.32,59.996,1558311303,"201051344001093","174011545737251",25.09,8.50,0,295.76,338.74,5.5,3.4,0.000,1282549.5,1282549.5,358,0,0,0,L,1122011218,1,122.23,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311307,489628.00
05/19/2019 20:15,2,0.180,ALERT,213.06,321.31,59.996,1558311303,"201051344000458","174011545737251",24.91,9.00,0,296.66,338.44,4.5,2.5,0.000,1298848.2,1298848.2,355,0,0,0,L,1122011218,1,121.55,122.46,0002,5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311308,489629.00
05/19/2019 20:15,2,0.191,ACTIVE,213.06,334.24,59.996,1558311303,"201051344000890","174011545737251",27.00,8.00,0,295.76,339.04,5.3,3.2,0.000,1297425.1,1297425.1,358,0,0,0,L,1122011218,1,122.46,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311309,489630.00
05/19/2019 20:15,2,0.143,ACTIVE,212.83,298.17,59.996,1558311303,"201051344000988","174011545737251",18.67,7.00,0,294.56,299.97,2.7,0.7,0.000,998718.4,998718.4,360,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311310,489631.00
05/19/2019 20:15,2,0.201,ACTIVE,213.74,327.92,59.985,1558311303,"201051344000582","174011545737251",23.66,7.30,0,296.36,342.35,4.8,2.7,0.000,1275850.4,1275850.4,356,0,0,0,L,1122011218,1,122.46,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311311,489632.00
05/19/2019 20:15,2,0.166,ACTIVE,213.06,334.84,59.990,1558311303,"201051344000868","174011545737251",26.12,7.70,0,297.26,339.95,4.4,2.3,0.000,1284321.7,1284321.7,356,0,0,0,L,1122011218,1,121.33,122.68,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311312,489633.00
05/19/2019 20:15,2,0.176,ALERT,213.51,323.41,59.996,1558311303,"201051344000576","174011545737251",25.29,7.70,0,296.36,335.74,4.6,2.5,0.000,1302060.1,1302060.1,357,0,0,0,L,1122011218,1,121.78,122.23,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311314,489634.00
05/19/2019 20:15,2,0.055,ALERT,213.06,298.17,59.985,1558311303,"201051344001158","174011545737251",31.37,7.00,0,295.76,340.25,1.8,0.0,0.000,1278828.0,1278828.0,357,0,0,0,L,1122011218,1,121.10,122.23,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311316,489635.00
05/19/2019 20:15,2,0.178,ACTIVE,213.29,325.52,59.996,1558311303,"201051344000917","174011545737251",24.39,9.00,0,294.56,339.34,4.4,2.3,0.000,1292389.6,1292389.6,358,0,0,0,L,1122011218,1,122.23,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311317,489636.00
