ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 20:15,2,0.219,ACTIVE,213.29,297.57,59.996,1558311303,"201051344000417","174011545737251",19.08,7.00,0,295.46,299.37,4.2,2.2,0.000,1033530.4,1033530.4,358,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311318,489637.00
05/19/2019 20:15,2,0.193,ACTIVE,213.51,314.10,59.990,1558311303,"201051344000685","174011545737251",22.07,7.70,0,295.46,342.95,4.3,2.2,0.000,1298826.5,1298826.5,359,0,0,0,L,1122011218,1,123.14,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311318,489638.00
05/19/2019 20:15,2,0.201,ACTIVE,213.29,331.53,59.996,1558311303,"201051344000651","174011545737251",24.53,7.00,0,295.46,345.06,5.0,2.9,0.000,1292053.6,1292053.6,356,0,0,0,L,1122011218,1,122.68,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311319,489639.00
05/19/2019 20:15,2,0.182,ACTIVE,212.83,332.13,59.975,1558311303,"201051344000594","174011545737251",25.64,7.70,0,296.06,338.74,4.8,2.7,0.000,1303921.6,1303921.6,357,0,0,0,L,1122011218,1,121.33,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311320,489640.00
05/19/2019 20:15,2,0.189,ACTIVE,213.29,332.73,59.990,1558311303,"201051344000469","174011545737251",26.72,7.00,0,295.46,341.45,5.1,3.0,0.000,1284015.0,1284015.0,358,0,0,0,L,1122011218,1,121.10,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311322,489641.00
05/19/2019 20:15,2,0.176,ACTIVE,213.51,335.14,59.990,1558311303,"201051344000585","174011545737251",26.62,7.70,0,295.16,344.76,4.8,2.7,0.004,1305722.0,1305722.0,357,0,0,0,L,1122011218,1,122.01,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311322,489642.00
05/19/2019 20:15,2,0.172,ACTIVE,213.74,318.61,59.996,1558311303,"201051344000853","174011545737251",22.90,7.70,0,296.66,341.45,4.0,2.0,0.000,1307315.4,1307315.4,357,0,0,0,L,1122011218,1,122.01,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311323,489643.00
05/19/2019 20:15,2,0.156,ACTIVE,213.51,332.73,60.001,1558311303,"201051344001145","174011545737251",25.98,7.30,0,296.06,342.35,4.2,2.1,0.000,1307069.6,1307069.6,357,0,0,0,L,1122011218,1,122.46,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311324,489644.00
05/19/2019 20:15,2,0.191,ACTIVE,213.29,328.82,59.990,1558311303,"201051344000438","174011545737251",26.42,7.30,0,296.06,341.15,5.1,3.0,0.000,1300331.8,1300331.8,357,0,0,0,L,1122011218,1,122.46,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311325,489645.00
05/19/2019 20:15,2,0.168,ACTIVE,212.83,333.03,60.017,1558311303,"201051344001135","174011545737251",27.21,7.30,0,296.36,337.24,4.7,2.6,0.000,1287196.5,1287196.5,356,0,0,0,L,1122011218,1,122.23,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311326,489646.00
05/19/2019 20:15,2,0.168,ACTIVE,213.29,322.81,59.990,1558311303,"201051344000983","174011545737251",25.96,7.70,0,296.96,335.74,4.5,2.4,0.000,1305259.1,1305259.1,356,0,0,0,L,1122011218,1,121.55,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311327,489647.00
05/19/2019 20:15,2,0.191,ACTIVE,213.29,318.91,60.038,1558311303,"201051344001203","174011545737251",22.48,7.70,0,295.76,341.15,4.4,2.3,0.000,1294954.6,1294954.6,356,0,0,0,L,1122011218,1,122.91,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311328,489648.00
05/19/2019 20:15,2,0.186,ALERT,213.06,318.61,60.022,1558311303,"201051344001230","174011545737251",22.70,7.70,0,295.76,340.55,4.3,2.2,0.000,1290796.7,1290796.7,358,0,0,0,L,1122011218,1,122.46,121.33,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311330,489649.00
05/19/2019 20:15,2,0.195,ACTIVE,212.83,322.21,60.001,1558311303,"201051344000646","174011545737251",23.42,7.30,0,294.86,340.25,4.6,2.5,0.000,1284557.3,1284557.3,356,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311331,489650.00
05/19/2019 20:15,2,0.168,ACTIVE,213.51,320.71,59.990,1558311303,"201051344000867","174011545737251",25.60,8.50,0,296.06,335.74,4.4,2.3,0.000,1282405.1,1282405.1,356,0,0,0,L,1122011218,1,121.78,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311332,489651.00
05/19/2019 20:15,2,0.178,ALERT,213.51,319.51,59.996,1558311303,"201051344000633","174011545737251",25.62,7.30,0,294.26,336.04,4.7,2.6,0.000,1279754.4,1279754.4,358,0,0,0,L,1122011218,1,121.78,122.91,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311333,489652.00
05/19/2019 20:15,2,0.225,ACTIVE,212.83,329.13,59.964,1558311303,"201051344000955","174011545737251",23.42,7.70,0,295.76,339.34,5.4,3.3,0.000,1304829.7,1304829.7,355,0,0,0,L,1122011218,1,121.78,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311334,489653.00
05/19/2019 20:15,2,0.203,ACTIVE,213.29,313.80,60.043,1558311303,"201051344000648","174011545737251",22.60,7.30,0,296.06,341.45,4.7,2.6,0.000,1294701.0,1294701.0,357,0,0,0,L,1122011218,1,121.10,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311335,489654.00
05/19/2019 20:15,2,0.174,ACTIVE,213.51,321.91,60.012,1558311303,"201051344000645","174011545737251",24.25,8.50,0,296.66,338.74,4.3,2.2,0.000,1299783.5,1299783.5,355,0,0,0,L,1122011218,1,121.78,122.68,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311336,489655.00
05/19/2019 20:15,2,0.170,ACTIVE,213.29,335.14,60.006,1558311303,"201051344000569","174011545737251",26.66,8.00,0,297.26,342.65,4.6,2.5,0.004,1316143.0,1316143.0,358,0,0,0,L,1122011218,1,121.10,122.68,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311337,489656.00
05/19/2019 20:15,2,0.227,ACTIVE,213.29,302.98,59.964,1558311303,"179051228000119","174011545737251",25.27,9.70,0,294.56,333.93,5.9,3.7,0.000,102879.3,102879.3,360,0,0,0,L,46974696,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558311338,489657.00
05/19/2019 20:30,2,0.189,ALERT,213.06,298.17,60.001,1558312204,"201051344000579","174011545737251",21.49,7.30,0,297.26,335.14,4.2,2.1,0.000,1316267.2,1316267.2,358,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312206,489658.00
05/19/2019 20:30,2,0.146,ALERT,212.61,297.26,59.990,1558312204,"201051344001025","174011545737251",23.46,7.00,0,295.46,338.14,3.5,1.4,0.000,1299200.8,1299200.8,358,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312208,489659.00
05/19/2019 20:30,2,0.193,ALERT,212.83,297.87,60.006,1558312204,"201051344001093","174011545737251",21.71,8.00,0,295.76,333.93,4.3,2.2,0.000,1282550.3,1282550.3,359,0,0,0,L,1122011218,1,122.23,121.55,0002,7,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312210,489660.00
05/19/2019 20:30,2,0.150,ALERT,212.83,297.87,59.975,1558312204,"201051344000458","174011545737251",22.20,8.50,0,296.36,335.14,3.4,1.4,0.000,1298848.8,1298848.8,357,0,0,0,L,1122011218,1,121.33,122.46,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312212,489661.00
05/19/2019 20:30,2,0.174,ALERT,212.83,298.17,60.017,1558312204,"201051344000890","174011545737251",22.60,7.70,0,296.66,339.04,4.0,1.9,0.000,1297425.8,1297425.8,359,0,0,0,L,1122011218,1,122.23,121.10,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312214,489662.00
05/19/2019 20:30,2,0.123,ACTIVE,212.83,297.57,60.001,1558312204,"201051344000988","174011545737251",17.87,7.00,0,294.26,299.97,2.2,0.2,0.000,998718.6,998718.6,361,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312215,489663.00
05/19/2019 20:30,2,0.170,ALERT,213.29,298.77,59.996,1558312204,"201051344000582","174011545737251",20.77,7.00,0,296.96,340.25,3.6,1.5,0.000,1275851.0,1275851.0,357,0,0,0,L,1122011218,1,122.23,122.01,0002,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312216,489664.00
05/19/2019 20:30,2,0.150,ALERT,212.83,298.17,60.001,1558312204,"201051344000868","174011545737251",21.51,7.30,0,297.26,341.15,3.3,1.3,0.000,1284322.2,1284322.2,357,0,0,0,L,1122011218,1,121.10,122.68,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312218,489665.00
05/19/2019 20:30,2,0.154,ALERT,213.29,298.47,59.985,1558312204,"201051344000576","174011545737251",21.39,7.30,0,296.36,335.44,3.4,1.3,0.000,1302060.6,1302060.6,359,0,0,0,L,1122011218,1,121.33,122.46,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312220,489666.00
05/19/2019 20:30,2,0.143,ALERT,212.83,297.57,60.049,1558312204,"201051344001158","174011545737251",20.81,6.70,0,295.76,335.44,3.0,1.0,0.000,1278828.4,1278828.4,359,0,0,0,L,1122011218,1,120.88,122.23,0002,6,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312222,489667.00
05/19/2019 20:30,2,0.146,ALERT,213.06,297.57,59.969,1558312204,"201051344000917","174011545737251",21.59,8.50,0,295.16,334.54,3.2,1.2,0.000,1292390.1,1292390.1,359,0,0,0,L,1122011218,1,122.01,122.01,0002,5,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312224,489668.00
05/19/2019 20:30,2,0.184,ACTIVE,213.06,297.26,60.001,1558312204,"201051344000417","174011545737251",18.23,7.00,0,295.46,299.07,3.4,1.4,0.000,1033530.9,1033530.9,359,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312225,489669.00
05/19/2019 20:30,2,0.158,ALERT,213.29,297.57,60.001,1558312204,"201051344000685","174011545737251",18.94,7.30,0,295.76,335.44,3.0,1.0,0.000,1298826.9,1298826.9,360,0,0,0,L,1122011218,1,122.91,121.55,0002,5,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312227,489670.00
05/19/2019 20:30,2,0.186,ALERT,213.06,297.57,60.012,1558312204,"201051344000651","174011545737251",19.76,6.30,0,295.46,337.24,3.8,1.7,0.000,1292054.3,1292054.3,357,0,0,0,L,1122011218,1,122.46,121.55,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312228,489671.00
05/19/2019 20:30,2,0.152,ALERT,212.61,298.47,60.006,1558312204,"201051344000594","174011545737251",22.56,7.30,0,296.06,335.74,3.5,1.5,0.000,1303922.2,1303922.2,358,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312230,489672.00
05/19/2019 20:30,2,0.174,ALERT,213.06,297.87,60.001,1558312204,"201051344000469","174011545737251",22.36,6.70,0,295.46,339.95,4.0,1.9,0.000,1284015.7,1284015.7,359,0,0,0,L,1122011218,1,120.88,122.91,0002,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312232,489673.00
05/19/2019 20:30,2,0.154,ALERT,213.29,298.17,60.001,1558312204,"201051344000585","174011545737251",22.05,7.30,0,296.06,345.06,3.5,1.4,0.000,1305722.6,1305722.6,358,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312234,489674.00
05/19/2019 20:30,2,0.141,ALERT,213.51,297.87,59.980,1558312204,"201051344000853","174011545737251",20.77,7.30,0,296.66,336.64,3.0,1.0,0.000,1307315.9,1307315.9,358,0,0,0,L,1122011218,1,121.78,122.68,0002,7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312236,489675.00
05/19/2019 20:30,2,0.131,ALERT,213.29,298.17,59.996,1558312204,"201051344001145","174011545737251",21.99,7.00,0,296.36,337.54,3.0,0.9,0.000,1307070.0,1307070.0,358,0,0,0,L,1122011218,1,122.23,121.78,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312238,489676.00
05/19/2019 20:30,2,0.170,ALERT,213.29,297.87,60.001,1558312204,"201051344000438","174011545737251",22.44,7.00,0,296.66,335.14,3.9,1.8,0.000,1300332.5,1300332.5,358,0,0,0,L,1122011218,1,122.46,121.78,0002,6,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312240,489677.00
05/19/2019 20:30,2,0.148,ALERT,212.61,297.87,60.006,1558312204,"201051344001135","174011545737251",22.64,7.30,0,295.76,338.74,3.4,1.4,0.000,1287197.0,1287197.0,357,0,0,0,L,1122011218,1,122.01,121.55,0002,6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312241,489678.00
05/19/2019 20:30,2,0.145,ALERT,213.06,298.17,60.006,1558312204,"201051344000983","174011545737251",22.13,7.30,0,296.66,334.24,3.3,1.2,0.000,1305259.6,1305259.6,357,0,0,0,L,1122011218,1,121.33,122.23,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312243,489679.00
05/19/2019 20:30,2,0.146,ALERT,213.06,297.57,60.012,1558312204,"201051344001203","174011545737251",21.59,7.30,0,295.76,339.04,3.2,1.2,0.000,1294955.1,1294955.1,357,0,0,0,L,1122011218,1,122.68,121.55,0002,5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312245,489680.00
05/19/2019 20:30,2,0.150,ALERT,213.06,298.47,59.975,1558312204,"201051344001230","174011545737251",20.40,7.30,0,296.06,333.63,3.1,1.1,0.000,1290797.2,1290797.2,360,0,0,0,L,1122011218,1,122.46,121.55,0002,5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312247,489681.00
05/19/2019 20:30,2,0.166,ALERT,212.83,297.57,60.012,1558312204,"201051344000646","174011545737251",19.36,6.70,0,295.16,334.24,3.3,1.2,0.000,1284557.9,1284557.9,357,0,0,0,L,1122011218,1,122.23,121.55,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312249,489682.00
05/19/2019 20:30,2,0.146,ALERT,213.29,297.87,60.049,1558312204,"201051344000867","174011545737251",21.51,8.00,0,296.06,335.14,3.2,1.2,0.000,1282405.6,1282405.6,357,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312251,489683.00
05/19/2019 20:30,2,0.150,ACTIVE,213.51,297.57,60.006,1558312204,"201051344000633","174011545737251",22.09,7.00,0,295.16,322.21,3.4,1.3,0.000,1279755.0,1279755.0,360,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312252,489684.00
05/19/2019 20:30,2,0.174,ALERT,212.83,297.87,60.012,1558312204,"201051344000955","174011545737251",21.67,7.30,0,296.06,338.44,3.8,1.8,0.000,1304830.4,1304830.4,356,0,0,0,L,1122011218,1,121.78,121.78,0002,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312253,489685.00
05/19/2019 20:30,2,0.158,ALERT,213.29,297.26,60.006,1558312204,"201051344000648","174011545737251",21.65,7.00,0,295.76,338.74,3.5,1.5,0.000,1294701.6,1294701.6,358,0,0,0,L,1122011218,1,120.88,122.68,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312255,489686.00
05/19/2019 20:30,2,0.133,ALERT,213.51,297.87,60.017,1558312204,"201051344000645","174011545737251",22.01,8.00,0,296.36,336.04,3.0,1.0,0.000,1299784.0,1299784.0,356,0,0,0,L,1122011218,1,121.55,122.91,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312257,489687.00
05/19/2019 20:30,2,0.148,ALERT,213.06,298.47,60.017,1558312204,"201051344000569","174011545737251",21.65,7.70,0,297.26,341.15,3.3,1.2,0.000,1316143.5,1316143.5,359,0,0,0,L,1122011218,1,120.88,122.68,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312259,489688.00
05/19/2019 20:30,2,0.207,ACTIVE,213.51,297.57,60.012,1558312204,"179051228000119","174011545737251",20.99,9.30,0,295.76,304.18,4.4,2.4,0.000,102880.1,102880.1,361,0,0,0,L,46974696,1,121.33,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558312260,489689.00
05/19/2019 20:45,2,0.096,ALERT,213.29,299.37,60.038,1558313104,"201051344000579","174011545737251",29.96,7.00,0,296.36,300.87,3.0,0.9,0.000,1316267.4,1316267.4,360,0,0,0,L,1122011218,1,121.33,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1558313106,489690.00
05/19/2019 20:45,2,0.113,ACTIVE_NO_POWER,212.83,297.26,60.028,1558313104,"201051344001025","174011545737251",15.07,6.70,0,295.46,300.27,1.7,0.0,0.000,1299201.0,1299201.0,360,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558313107,489691.00
05/19/2019 20:45,2,0.119,ALERT,212.83,297.57,60.028,1558313104,"201051344001093","174011545737251",29.44,7.70,0,295.76,299.37,3.6,1.5,0.000,1282550.6,1282550.6,361,0,0,0,L,1122011218,1,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1558313109,489692.00
05/19/2019 20:45,2,0.082,ALERT,213.06,298.47,60.033,1558313104,"201051344000458","174011545737251",29.50,8.00,0,295.76,301.17,2.5,0.5,0.000,1298848.9,1298848.9,359,0,0,0,L,1122011218,1,121.33,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1558313111,489693.00
05/19/2019 20:45,2,0.146,ACTIVE,212.83,297.87,60.043,1558313104,"201051344000890","174011545737251",15.15,7.30,0,296.66,300.57,2.3,0.3,0.000,1297426.1,1297426.1,361,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558313111,489694.00
05/19/2019 20:45,2,0.057,ALERT,213.06,298.47,60.001,1558313104,"201051344000988","174011545737251",19.50,6.70,0,293.36,299.97,1.1,0.0,0.000,998718.6,998718.6,362,0,0,0,L,1122011218,1,121.10,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1558313113,489695.00
05/19/2019 20:45,2,0.129,ACTIVE_NO_POWER,213.29,298.47,60.043,1558313104,"201051344000582","174011545737251",14.03,6.70,0,296.96,300.27,1.9,0.0,0.000,1275851.2,1275851.2,359,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558313115,489696.00
05/19/2019 20:45,2,0.076,ALERT,213.06,298.77,60.038,1558313104,"201051344000868","174011545737251",29.50,7.00,0,296.36,300.87,2.3,0.3,0.000,1284322.3,1284322.3,359,0,0,0,L,1122011218,1,121.10,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1558313117,489697.00
05/19/2019 20:45,2,0.082,ALERT,213.51,299.07,60.043,1558313104,"201051344000576","174011545737251",29.16,7.00,0,295.76,300.27,2.4,0.4,0.000,1302060.7,1302060.7,361,0,0,0,L,1122011218,1,121.33,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1558313119,489698.00
05/19/2019 20:45,2,0.055,ALERT,213.06,298.47,60.033,1558313104,"201051344001158","174011545737251",29.62,6.30,0,295.46,299.97,1.7,0.0,0.000,1278828.5,1278828.5,361,0,0,0,L,1122011218,1,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1558313121,489699.00
05/19/2019 20:45,2,0.076,ALERT,212.83,296.96,60.038,1558313104,"201051344000917","174011545737251",26.62,8.00,0,294.26,300.27,2.0,0.0,0.000,1292390.2,1292390.2,361,0,0,0,L,1122011218,1,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1558313123,489700.00
05/19/2019 20:45,2,0.129,ALERT,213.06,296.96,60.033,1558313104,"201051344000417","174011545737251",19.34,7.00,0,295.16,300.27,2.5,0.5,0.000,1033531.1,1033531.1,360,0,0,0,L,1122011218,1,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1558313124,489701.00
05/19/2019 20:45,2,0.057,ALERT,213.06,297.26,60.028,1558313104,"201051344000685","174011545737251",29.68,7.00,0,296.06,300.87,1.8,0.0,0.000,1298827.0,1298827.0,362,0,0,0,L,1122011218,1,122.91,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558313126,489702.00
05/19/2019 20:45,2,0.074,ALERT,212.83,296.36,60.033,1558313104,"201051344000651","174011545737251",29.62,6.30,0,295.76,299.67,2.2,0.2,0.000,1292054.5,1292054.5,359,0,0,0,L,1122011218,1,122.68,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1558313128,489703.00
05/19/2019 20:45,2,0.080,ALERT,212.61,298.77,60.038,1558313104,"201051344000594","174011545737251",29.96,7.00,0,295.46,300.57,2.4,0.4,0.000,1303922.3,1303922.3,360,0,0,0,L,1122011218,1,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1558313130,489704.00
05/19/2019 20:45,2,0.086,ALERT,213.06,298.17,60.038,1558313104,"201051344000469","174011545737251",29.38,6.30,0,295.16,299.97,2.6,0.6,0.000,1284015.9,1284015.9,361,0,0,0,L,1122011218,1,120.65,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1558313132,489705.00
05/19/2019 20:45,2,0.074,ALERT,212.83,297.26,60.043,1558313104,"201051344000585","174011545737251",29.80,7.00,0,295.76,300.87,2.2,0.2,0.000,1305722.8,1305722.8,360,0,0,0,L,1122011218,1,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558313133,489706.00
05/19/2019 20:45,2,0.064,ALERT,213.51,298.47,60.054,1558313104,"201051344000853","174011545737251",29.92,6.70,0,295.76,300.57,2.0,0.0,0.000,1307315.9,1307315.9,360,0,0,0,L,1122011218,1,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1558313135,489707.00
05/19/2019 20:45,2,0.061,ALERT,212.83,297.57,60.012,1558313104,"201051344001145","174011545737251",29.84,6.70,0,296.36,301.17,1.9,0.0,0.000,1307070.1,1307070.1,360,0,0,0,L,1122011218,1,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1558313137,489708.00
05/19/2019 20:45,2,0.090,ALERT,212.83,296.96,60.033,1558313104,"201051344000438","174011545737251",29.90,6.70,0,296.36,300.87,2.8,0.7,0.000,1300332.7,1300332.7,360,0,0,0,L,1122011218,1,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1558313139,489709.00
05/19/2019 20:45,2,0.076,ALERT,212.38,296.96,60.059,1558313104,"201051344001135","174011545737251",29.98,7.00,0,296.36,300.57,2.4,0.3,0.000,1287197.2,1287197.2,359,0,0,0,L,1122011218,1,122.01,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1558313141,489710.00
05/19/2019 20:45,2,0.070,ALERT,212.83,298.77,60.033,1558313104,"201051344000983","174011545737251",29.66,7.30,0,296.06,300.87,2.1,0.2,0.000,1305259.7,1305259.7,359,0,0,0,L,1122011218,1,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1558313143,489711.00
05/19/2019 20:45,2,0.062,ALERT,212.61,296.66,60.043,1558313104,"201051344001203","174011545737251",29.54,7.00,0,295.76,301.77,1.9,0.0,0.000,1294955.2,1294955.2,359,0,0,0,L,1122011218,1,122.46,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558313145,489712.00
05/19/2019 20:45,2,0.070,ALERT,212.61,297.26,60.028,1558313104,"201051344001230","174011545737251",29.42,7.00,0,296.36,301.17,2.1,0.1,0.000,1290797.3,1290797.3,362,0,0,0,L,1122011218,1,122.23,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1558313147,489713.00
05/19/2019 20:45,2,0.057,ALERT,212.16,296.66,60.028,1558313104,"201051344000646","174011545737251",29.50,6.70,0,295.46,300.57,1.7,0.0,0.000,1284558.0,1284558.0,359,0,0,0,L,1122011218,1,122.23,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558313148,489714.00
05/19/2019 20:45,2,0.076,ALERT,213.06,298.17,60.022,1558313104,"201051344000867","174011545737251",29.34,7.70,0,295.46,300.57,2.3,0.3,0.000,1282405.7,1282405.7,359,0,0,0,L,1122011218,1,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1558313150,489715.00
05/19/2019 20:45,2,0.072,ALERT,213.29,297.87,60.054,1558313104,"201051344000633","174011545737251",29.60,6.70,0,294.26,299.67,2.2,0.2,0.000,1279755.1,1279755.1,361,0,0,0,L,1122011218,1,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1558313152,489716.00
05/19/2019 20:45,2,0.092,ALERT,211.93,296.96,60.022,1558313104,"201051344000955","174011545737251",29.76,7.00,0,295.76,300.87,2.8,0.8,0.000,1304830.6,1304830.6,358,0,0,0,L,1122011218,1,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558313154,489717.00
05/19/2019 20:45,2,0.084,ALERT,213.06,297.26,60.043,1558313104,"201051344000648","174011545737251",29.66,6.70,0,295.46,300.27,2.5,0.5,0.000,1294701.7,1294701.7,360,0,0,0,L,1122011218,1,120.65,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1558313156,489718.00
05/19/2019 20:45,2,0.057,ALERT,213.29,298.17,60.017,1558313104,"201051344000645","174011545737251",29.72,7.70,0,295.76,300.27,1.7,0.0,0.000,1299784.1,1299784.1,358,0,0,0,L,1122011218,1,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1558313158,489719.00
05/19/2019 20:45,2,0.082,ALERT,212.83,298.77,60.012,1558313104,"201051344000569","174011545737251",29.88,7.30,0,296.96,301.17,2.5,0.5,0.000,1316143.7,1316143.7,361,0,0,0,L,1122011218,1,120.65,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1558313159,489720.00
05/19/2019 20:45,2,0.127,ALERT,213.06,297.57,60.022,1558313104,"179051228000119","174011545737251",29.46,9.00,0,294.26,299.67,3.8,1.8,0.000,102880.6,102880.6,362,0,0,0,L,46974696,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558313161,489721.00
05/19/2019 21:00,2,0.100,ALERT,212.83,298.77,60.001,1558314004,"201051344000579","174011545737251",23.74,6.70,0,285.54,300.87,2.5,0.4,0.000,1316267.6,1316267.6,362,0,0,0,L,1122011218,1,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314006,489722.00
05/19/2019 21:00,2,0.072,ALERT,212.61,296.66,60.028,1558314004,"201051344001025","174011545737251",27.77,6.30,0,283.14,300.87,2.0,0.1,0.000,1299201.0,1299201.0,361,0,0,0,L,1122011218,1,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314008,489723.00
05/19/2019 21:00,2,0.119,ALERT,212.83,297.26,60.022,1558314004,"201051344001093","174011545737251",26.66,7.30,0,283.44,300.57,3.3,1.2,0.000,1282550.9,1282550.9,363,0,0,0,L,1122011218,1,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314010,489724.00
05/19/2019 21:00,2,0.084,ALERT,212.83,297.87,60.022,1558314004,"201051344000458","174011545737251",26.90,7.70,0,284.94,300.87,2.3,0.3,0.000,1298849.0,1298849.0,361,0,0,0,L,1122011218,1,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314012,489725.00
05/19/2019 21:00,2,0.107,ALERT,212.83,297.87,60.012,1558314004,"201051344000890","174011545737251",24.67,7.00,0,284.04,301.47,2.8,0.8,0.000,1297426.3,1297426.3,362,0,0,0,L,1122011218,1,122.23,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314014,489726.00
05/19/2019 21:00,2,0.059,ALERT,212.83,297.57,60.017,1558314004,"201051344000988","174011545737251",17.65,6.70,0,282.24,299.37,1.1,0.0,0.000,998718.6,998718.6,364,0,0,0,L,1122011218,1,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314015,489727.00
05/19/2019 21:00,2,0.082,ALERT,213.29,298.47,59.990,1558314004,"201051344000582","174011545737251",24.47,6.30,0,284.34,301.77,2.0,0.0,0.000,1275851.2,1275851.2,360,0,0,0,L,1122011218,1,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314017,489728.00
05/19/2019 21:00,2,0.076,ALERT,212.83,298.47,60.022,1558314004,"201051344000868","174011545737251",26.90,6.70,0,285.24,300.87,2.1,0.1,0.000,1284322.4,1284322.4,361,0,0,0,L,1122011218,1,120.88,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314019,489729.00
05/19/2019 21:00,2,0.080,ALERT,213.51,298.47,60.028,1558314004,"201051344000576","174011545737251",26.04,6.70,0,284.64,300.27,2.1,0.2,0.000,1302060.8,1302060.8,363,0,0,0,L,1122011218,1,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314021,489730.00
05/19/2019 21:00,2,0.057,ALERT,213.06,297.87,60.017,1558314004,"201051344001158","174011545737251",27.14,6.00,0,284.04,299.37,1.6,0.0,0.000,1278828.5,1278828.5,363,0,0,0,L,1122011218,1,121.10,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314023,489731.00
05/19/2019 21:00,2,0.066,ALERT,213.06,296.36,60.001,1558314004,"201051344000917","174011545737251",26.86,7.70,0,282.24,299.37,1.8,0.0,0.000,1292390.2,1292390.2,363,0,0,0,L,1122011218,1,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314024,489732.00
05/19/2019 21:00,2,0.131,ALERT,212.83,296.36,60.049,1558314004,"201051344000417","174011545737251",17.18,6.70,0,282.84,299.67,2.3,0.3,0.000,1033531.2,1033531.2,362,0,0,0,L,1122011218,1,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314026,489733.00
05/19/2019 21:00,2,0.061,ALERT,213.29,297.26,60.022,1558314004,"201051344000685","174011545737251",27.08,6.70,0,283.44,300.27,1.7,0.0,0.000,1298827.0,1298827.0,364,0,0,0,L,1122011218,1,122.91,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314028,489734.00
05/19/2019 21:00,2,0.080,ALERT,212.83,296.36,60.038,1558314004,"201051344000651","174011545737251",27.19,6.00,0,283.14,299.67,2.2,0.2,0.000,1292054.5,1292054.5,361,0,0,0,L,1122011218,1,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314030,489735.00
05/19/2019 21:00,2,0.080,ALERT,212.61,298.77,60.028,1558314004,"201051344000594","174011545737251",27.77,6.70,0,284.34,300.27,2.3,0.3,0.000,1303922.4,1303922.4,362,0,0,0,L,1122011218,1,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314032,489736.00
05/19/2019 21:00,2,0.088,ALERT,212.83,298.17,60.022,1558314004,"201051344000469","174011545737251",26.48,6.00,0,283.74,299.67,2.4,0.4,0.000,1284016.0,1284016.0,363,0,0,0,L,1122011218,1,120.65,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314034,489737.00
05/19/2019 21:00,2,0.068,ALERT,212.83,297.26,60.022,1558314004,"201051344000585","174011545737251",27.49,6.70,0,283.14,299.97,2.0,0.0,0.000,1305722.8,1305722.8,362,0,0,0,L,1122011218,1,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314035,489738.00
05/19/2019 21:00,2,0.064,ALERT,213.51,298.17,60.070,1558314004,"201051344000853","174011545737251",27.69,6.70,0,284.64,300.27,1.8,0.0,0.000,1307315.9,1307315.9,362,0,0,0,L,1122011218,1,121.55,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314037,489739.00
05/19/2019 21:00,2,0.068,ALERT,213.06,297.57,60.022,1558314004,"201051344001145","174011545737251",23.78,6.70,0,284.04,301.17,1.7,0.0,0.000,1307070.1,1307070.1,362,0,0,0,L,1122011218,1,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314039,489740.00
05/19/2019 21:00,2,0.092,ALERT,212.83,296.96,60.038,1558314004,"201051344000438","174011545737251",27.23,6.30,0,283.74,300.87,2.5,0.5,0.000,1300332.8,1300332.8,362,0,0,0,L,1122011218,1,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314041,489741.00
05/19/2019 21:00,2,0.074,ALERT,212.38,296.96,60.033,1558314004,"201051344001135","174011545737251",27.83,6.70,0,283.74,300.87,2.1,0.2,0.000,1287197.2,1287197.2,361,0,0,0,L,1122011218,1,122.01,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314043,489742.00
05/19/2019 21:00,2,0.070,ALERT,212.83,298.17,60.022,1558314004,"201051344000983","174011545737251",26.88,6.70,0,284.94,300.57,1.9,0.0,0.000,1305259.7,1305259.7,361,0,0,0,L,1122011218,1,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314045,489743.00
05/19/2019 21:00,2,0.064,ALERT,212.83,296.66,60.022,1558314004,"201051344001203","174011545737251",26.78,6.70,0,283.44,302.07,1.8,0.0,0.000,1294955.2,1294955.2,361,0,0,0,L,1122011218,1,122.68,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314047,489744.00
05/19/2019 21:00,2,0.070,ALERT,212.61,297.57,60.059,1558314004,"201051344001230","174011545737251",26.60,6.70,0,283.74,300.57,2.0,0.0,0.000,1290797.3,1290797.3,364,0,0,0,L,1122011218,1,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314048,489745.00
05/19/2019 21:00,2,0.053,ALERT,212.38,296.66,60.033,1558314004,"201051344000646","174011545737251",26.66,6.30,0,282.84,299.67,1.5,0.0,0.000,1284558.0,1284558.0,361,0,0,0,L,1122011218,1,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314050,489746.00
05/19/2019 21:00,2,0.074,ALERT,213.29,298.17,60.012,1558314004,"201051344000867","174011545737251",26.34,7.30,0,284.64,300.27,2.0,0.0,0.000,1282405.8,1282405.8,361,0,0,0,L,1122011218,1,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314052,489747.00
05/19/2019 21:00,2,0.076,ALERT,213.51,297.87,60.022,1558314004,"201051344000633","174011545737251",26.98,6.30,0,282.84,299.07,2.1,0.1,0.000,1279755.1,1279755.1,363,0,0,0,L,1122011218,1,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314054,489748.00
05/19/2019 21:00,2,0.092,ALERT,212.16,296.96,59.996,1558314004,"201051344000955","174011545737251",27.21,6.70,0,283.44,300.27,2.6,0.6,0.000,1304830.7,1304830.7,360,0,0,0,L,1122011218,1,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314056,489749.00
05/19/2019 21:00,2,0.000,ALERT,213.06,297.57,60.049,1558314004,"201051344000648","174011545737251",0.00,6.30,0,284.04,299.67,0.0,0.0,0.000,1294701.8,1294701.8,362,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314058,489750.00
05/19/2019 21:00,2,0.057,ALERT,213.51,298.17,60.028,1558314004,"201051344000645","174011545737251",27.53,7.30,0,284.64,299.67,1.6,0.0,0.000,1299784.1,1299784.1,360,0,0,0,L,1122011218,1,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314059,489751.00
05/19/2019 21:00,2,0.082,ALERT,212.83,298.77,59.990,1558314004,"201051344000569","174011545737251",27.63,7.00,0,285.24,300.57,2.3,0.3,0.000,1316143.8,1316143.8,364,0,0,0,L,1122011218,1,120.88,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314062,489752.00
05/19/2019 21:00,2,0.000,ALERT,213.51,297.87,60.022,1558314004,"179051228000119","174011545737251",0.00,8.50,0,283.44,299.37,0.0,0.0,0.000,102880.9,102880.9,364,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314064,489753.00
05/19/2019 21:15,2,0.000,ALERT,211.70,297.26,60.022,1558314904,"201051344000579","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1316267.6,1316267.6,364,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1558314906,489754.00
05/19/2019 21:15,2,0.000,ALERT,210.80,293.96,60.054,1558314904,"201051344001025","174011545737251",0.00,6.00,0,293.36,299.67,0.0,0.0,0.000,1299201.0,1299201.0,363,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1558314908,489755.00
05/19/2019 21:15,2,0.000,ALERT,211.70,295.76,60.043,1558314904,"201051344001093","174011545737251",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,1282550.9,1282550.9,365,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1558314910,489756.00
05/19/2019 21:15,2,0.000,ALERT,211.70,296.66,60.038,1558314904,"201051344000458","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1298849.0,1298849.0,363,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1558314911,489757.00
05/19/2019 21:15,2,0.000,ALERT,211.70,296.36,60.033,1558314904,"201051344000890","174011545737251",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,1297426.4,1297426.4,364,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1558314913,489758.00
05/19/2019 21:15,2,0.000,ALERT,211.93,296.66,60.033,1558314904,"201051344000988","174011545737251",0.00,6.70,0,293.06,299.97,0.0,0.0,0.000,998718.6,998718.6,366,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1558314915,489759.00
05/19/2019 21:15,2,0.000,ALERT,212.16,296.96,60.038,1558314904,"201051344000582","174011545737251",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,1275851.2,1275851.2,362,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1558314917,489760.00
05/19/2019 21:15,2,0.000,ALERT,211.93,297.57,60.028,1558314904,"201051344000868","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1284322.4,1284322.4,363,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1558314919,489761.00
05/19/2019 21:15,2,0.000,ALERT,212.61,297.26,60.043,1558314904,"201051344000576","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1302060.8,1302060.8,365,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1558314921,489762.00
05/19/2019 21:15,2,0.000,ALERT,211.93,296.66,60.038,1558314904,"201051344001158","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1278828.5,1278828.5,365,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558314922,489763.00
05/19/2019 21:15,2,0.000,ALERT,211.93,295.46,60.038,1558314904,"201051344000917","174011545737251",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,1292390.2,1292390.2,365,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1558314924,489764.00
05/19/2019 21:15,2,0.000,ALERT,211.93,295.16,60.038,1558314904,"201051344000417","174011545737251",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,1033531.2,1033531.2,364,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1558314926,489765.00
05/19/2019 21:15,2,0.000,ALERT,212.16,295.76,60.038,1558314904,"201051344000685","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1298827.0,1298827.0,366,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1558314928,489766.00
05/19/2019 21:15,2,0.000,ALERT,211.70,295.16,60.038,1558314904,"201051344000651","174011545737251",0.00,5.50,0,293.06,298.77,0.0,0.0,0.000,1292054.5,1292054.5,363,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1558314930,489767.00
05/19/2019 21:15,2,0.000,ALERT,211.70,297.26,60.033,1558314904,"201051344000594","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,1303922.4,1303922.4,364,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1558314931,489768.00
05/19/2019 21:15,2,0.000,ALERT,212.16,296.66,60.033,1558314904,"201051344000469","174011545737251",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,1284016.0,1284016.0,365,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1558314933,489769.00
05/19/2019 21:15,2,0.000,ALERT,212.16,296.36,60.033,1558314904,"201051344000585","174011545737251",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,1305722.8,1305722.8,364,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1558314935,489770.00
05/19/2019 21:15,2,0.000,ALERT,212.38,296.66,60.033,1558314904,"201051344000853","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1307315.9,1307315.9,364,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1558314937,489771.00
05/19/2019 21:15,2,0.000,ALERT,212.16,296.36,60.022,1558314904,"201051344001145","174011545737251",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,1307070.1,1307070.1,364,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1558314939,489772.00
05/19/2019 21:15,2,0.000,ALERT,211.93,296.06,60.028,1558314904,"201051344000438","174011545737251",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,1300332.9,1300332.9,364,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1558314940,489773.00
05/19/2019 21:15,2,0.000,ALERT,211.48,295.76,59.990,1558314904,"201051344001135","174011545737251",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,1287197.2,1287197.2,363,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1558314942,489774.00
05/19/2019 21:15,2,0.000,ALERT,211.93,296.96,60.028,1558314904,"201051344000983","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1305259.7,1305259.7,363,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558314944,489775.00
05/19/2019 21:15,2,0.000,ALERT,211.93,295.76,60.028,1558314904,"201051344001203","174011545737251",0.00,6.30,0,293.66,300.87,0.0,0.0,0.000,1294955.2,1294955.2,363,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1558314946,489776.00
05/19/2019 21:15,2,0.000,ALERT,211.70,296.06,59.996,1558314904,"201051344001230","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1290797.3,1290797.3,366,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1558314948,489777.00
05/19/2019 21:15,2,0.000,ALERT,211.48,295.76,60.022,1558314904,"201051344000646","174011545737251",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,1284558.0,1284558.0,363,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1558314950,489778.00
05/19/2019 21:15,2,0.000,ALERT,212.16,296.66,60.022,1558314904,"201051344000867","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1282405.8,1282405.8,363,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558314952,489779.00
05/19/2019 21:15,2,0.000,ALERT,212.38,296.36,60.022,1558314904,"201051344000633","174011545737251",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,1279755.1,1279755.1,365,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558314953,489780.00
05/19/2019 21:15,2,0.000,ALERT,211.25,295.76,60.017,1558314904,"201051344000955","174011545737251",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,1304830.7,1304830.7,362,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1558314955,489781.00
