ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 21:15,2,0.000,ALERT,212.16,296.36,60.054,1558314904,"201051344000648","174011545737251",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,1294701.8,1294701.8,364,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558314957,489782.00
05/19/2019 21:15,2,0.000,ALERT,212.38,296.96,60.043,1558314904,"201051344000645","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1299784.1,1299784.1,362,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1558314959,489783.00
05/19/2019 21:15,2,0.000,ALERT,211.93,297.57,60.022,1558314904,"201051344000569","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1316143.8,1316143.8,366,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558314961,489784.00
05/19/2019 21:15,2,0.000,ALERT,212.16,296.36,59.985,1558314904,"179051228000119","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,102880.9,102880.9,366,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558314962,489785.00
05/19/2019 21:30,2,0.000,ALERT,212.83,298.77,60.006,1558315804,"201051344000579","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1316267.6,1316267.6,366,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315806,489786.00
05/19/2019 21:30,2,0.000,ALERT,213.06,296.96,60.028,1558315804,"201051344001025","174011545737251",0.00,6.00,0,292.16,299.67,0.0,0.0,0.000,1299201.0,1299201.0,365,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558315808,489787.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.57,60.006,1558315804,"201051344001093","174011545737251",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,1282550.9,1282550.9,367,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558315810,489788.00
05/19/2019 21:30,2,0.000,ALERT,212.83,298.47,60.001,1558315804,"201051344000458","174011545737251",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,1298849.0,1298849.0,365,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315812,489789.00
05/19/2019 21:30,2,0.000,ALERT,213.06,297.87,60.017,1558315804,"201051344000890","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,1297426.4,1297426.4,366,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315814,489790.00
05/19/2019 21:30,2,0.000,ALERT,212.83,297.87,60.006,1558315804,"201051344000988","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,998718.6,998718.6,368,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315815,489791.00
05/19/2019 21:30,2,0.000,ALERT,213.74,298.47,60.006,1558315804,"201051344000582","174011545737251",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,1275851.2,1275851.2,364,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315817,489792.00
05/19/2019 21:30,2,0.000,ALERT,212.83,298.77,60.012,1558315804,"201051344000868","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1284322.4,1284322.4,365,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315819,489793.00
05/19/2019 21:30,2,0.000,ALERT,213.51,298.77,60.017,1558315804,"201051344000576","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1302060.8,1302060.8,367,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315821,489794.00
05/19/2019 21:30,2,0.000,ALERT,213.06,298.17,59.980,1558315804,"201051344001158","174011545737251",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,1278828.5,1278828.5,367,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315823,489795.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.26,59.985,1558315804,"201051344000917","174011545737251",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,1292390.2,1292390.2,367,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315824,489796.00
05/19/2019 21:30,2,0.000,ALERT,213.29,296.96,59.980,1558315804,"201051344000417","174011545737251",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,1033531.2,1033531.2,366,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315826,489797.00
05/19/2019 21:30,2,0.000,ALERT,213.51,297.57,60.006,1558315804,"201051344000685","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1298827.0,1298827.0,368,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315828,489798.00
05/19/2019 21:30,2,0.000,ALERT,213.29,296.66,59.969,1558315804,"201051344000651","174011545737251",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,1292054.5,1292054.5,365,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558315830,489799.00
05/19/2019 21:30,2,0.000,ALERT,212.83,298.77,60.049,1558315804,"201051344000594","174011545737251",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,1303922.4,1303922.4,366,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315832,489800.00
05/19/2019 21:30,2,0.000,ALERT,212.83,297.87,60.001,1558315804,"201051344000469","174011545737251",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,1284016.0,1284016.0,367,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315833,489801.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.57,59.969,1558315804,"201051344000585","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1305722.8,1305722.8,366,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558315835,489802.00
05/19/2019 21:30,2,0.000,ALERT,213.51,298.17,60.012,1558315804,"201051344000853","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1307315.9,1307315.9,366,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315837,489803.00
05/19/2019 21:30,2,0.000,ALERT,213.51,297.57,60.012,1558315804,"201051344001145","174011545737251",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,1307070.1,1307070.1,366,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315839,489804.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.57,60.006,1558315804,"201051344000438","174011545737251",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,1300332.9,1300332.9,366,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315841,489805.00
05/19/2019 21:30,2,0.000,ALERT,212.83,297.57,59.964,1558315804,"201051344001135","174011545737251",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,1287197.2,1287197.2,365,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315843,489806.00
05/19/2019 21:30,2,0.000,ALERT,213.06,298.47,60.001,1558315804,"201051344000983","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1305259.7,1305259.7,365,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315845,489807.00
05/19/2019 21:30,2,0.000,ALERT,213.29,296.96,59.980,1558315804,"201051344001203","174011545737251",0.00,6.30,0,293.96,300.87,0.0,0.0,0.000,1294955.2,1294955.2,365,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315846,489808.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.87,60.043,1558315804,"201051344001230","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1290797.3,1290797.3,368,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315848,489809.00
05/19/2019 21:30,2,0.000,ALERT,212.83,297.26,60.001,1558315804,"201051344000646","174011545737251",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,1284558.0,1284558.0,365,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315850,489810.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.87,60.006,1558315804,"201051344000867","174011545737251",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,1282405.8,1282405.8,365,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315852,489811.00
05/19/2019 21:30,2,0.000,ALERT,213.51,297.57,60.012,1558315804,"201051344000633","174011545737251",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,1279755.1,1279755.1,367,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315854,489812.00
05/19/2019 21:30,2,0.000,ALERT,212.83,297.57,60.001,1558315804,"201051344000955","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1304830.7,1304830.7,364,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315856,489813.00
05/19/2019 21:30,2,0.000,ALERT,213.06,297.57,60.012,1558315804,"201051344000648","174011545737251",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,1294701.8,1294701.8,366,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315857,489814.00
05/19/2019 21:30,2,0.000,ALERT,213.29,298.17,60.006,1558315804,"201051344000645","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1299784.1,1299784.1,364,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558315859,489815.00
05/19/2019 21:30,2,0.000,ALERT,213.06,298.77,59.980,1558315804,"201051344000569","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1316143.8,1316143.8,368,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558315861,489816.00
05/19/2019 21:30,2,0.000,ALERT,213.29,297.57,60.017,1558315804,"179051228000119","174011545737251",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,102880.9,102880.9,368,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558315863,489817.00
05/19/2019 21:45,2,0.000,ALERT,212.16,298.17,60.054,1558316704,"201051344000579","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1316267.6,1316267.6,368,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316706,489818.00
05/19/2019 21:45,2,0.000,ALERT,211.70,295.76,60.075,1558316704,"201051344001025","174011545737251",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,1299201.0,1299201.0,367,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316708,489819.00
05/19/2019 21:45,2,0.000,ALERT,211.93,296.36,60.059,1558316704,"201051344001093","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1282550.9,1282550.9,369,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316709,489820.00
05/19/2019 21:45,2,0.000,ALERT,212.16,297.57,60.054,1558316704,"201051344000458","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1298849.0,1298849.0,367,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316711,489821.00
05/19/2019 21:45,2,0.000,ALERT,211.93,296.96,60.059,1558316704,"201051344000890","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1297426.4,1297426.4,368,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316713,489822.00
05/19/2019 21:45,2,0.000,ALERT,211.93,297.26,60.059,1558316704,"201051344000988","174011545737251",0.00,6.30,0,293.06,299.37,0.0,0.0,0.000,998718.6,998718.6,370,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316715,489823.00
05/19/2019 21:45,2,0.000,ALERT,212.38,297.57,60.065,1558316704,"201051344000582","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1275851.2,1275851.2,366,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316717,489824.00
05/19/2019 21:45,2,0.000,ALERT,212.16,298.17,60.054,1558316704,"201051344000868","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1284322.4,1284322.4,367,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316719,489825.00
05/19/2019 21:45,2,0.000,ALERT,212.61,298.17,60.070,1558316704,"201051344000576","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1302060.8,1302060.8,369,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316720,489826.00
05/19/2019 21:45,2,0.000,ALERT,212.38,297.57,60.054,1558316704,"201051344001158","174011545737251",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,1278828.5,1278828.5,369,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316722,489827.00
05/19/2019 21:45,2,0.000,ALERT,212.16,296.06,60.054,1558316704,"201051344000917","174011545737251",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,1292390.2,1292390.2,369,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316724,489828.00
05/19/2019 21:45,2,0.000,ALERT,212.16,296.06,60.049,1558316704,"201051344000417","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1033531.2,1033531.2,368,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316726,489829.00
05/19/2019 21:45,2,0.000,ALERT,212.38,296.66,60.043,1558316704,"201051344000685","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1298827.0,1298827.0,370,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316728,489830.00
05/19/2019 21:45,2,0.000,ALERT,211.48,294.86,60.054,1558316704,"201051344000651","174011545737251",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,1292054.5,1292054.5,367,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316729,489831.00
05/19/2019 21:45,2,0.000,ALERT,211.48,297.57,60.028,1558316704,"201051344000594","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1303922.4,1303922.4,368,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316731,489832.00
05/19/2019 21:45,2,0.000,ALERT,212.38,297.57,60.065,1558316704,"201051344000469","174011545737251",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,1284016.0,1284016.0,369,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316733,489833.00
05/19/2019 21:45,2,0.000,ALERT,212.16,296.66,60.070,1558316704,"201051344000585","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1305722.8,1305722.8,368,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316735,489834.00
05/19/2019 21:45,2,0.000,ALERT,212.61,297.57,60.017,1558316704,"201051344000853","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1307315.9,1307315.9,368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316737,489835.00
05/19/2019 21:45,2,0.000,ALERT,212.38,296.66,60.054,1558316704,"201051344001145","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1307070.1,1307070.1,368,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316739,489836.00
05/19/2019 21:45,2,0.000,ALERT,212.16,296.36,60.059,1558316704,"201051344000438","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1300332.9,1300332.9,368,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316741,489837.00
05/19/2019 21:45,2,0.000,ALERT,211.70,296.36,60.054,1558316704,"201051344001135","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1287197.2,1287197.2,367,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316742,489838.00
05/19/2019 21:45,2,0.000,ALERT,212.16,297.57,60.059,1558316704,"201051344000983","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1305259.7,1305259.7,367,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316744,489839.00
05/19/2019 21:45,2,0.000,ALERT,212.16,296.06,60.054,1558316704,"201051344001203","174011545737251",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,1294955.2,1294955.2,367,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316746,489840.00
05/19/2019 21:45,2,0.000,ALERT,211.93,296.96,60.081,1558316704,"201051344001230","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1290797.3,1290797.3,370,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316748,489841.00
05/19/2019 21:45,2,0.000,ALERT,211.70,296.36,60.065,1558316704,"201051344000646","174011545737251",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,1284558.0,1284558.0,367,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316750,489842.00
05/19/2019 21:45,2,0.000,ALERT,212.38,297.26,60.070,1558316704,"201051344000867","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1282405.8,1282405.8,367,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316751,489843.00
05/19/2019 21:45,2,0.000,ALERT,212.83,297.26,60.049,1558316704,"201051344000633","174011545737251",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,1279755.1,1279755.1,369,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316753,489844.00
05/19/2019 21:45,2,0.000,ALERT,211.70,296.36,60.043,1558316704,"201051344000955","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1304830.7,1304830.7,366,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316755,489845.00
05/19/2019 21:45,2,0.000,ALERT,212.38,296.96,60.070,1558316704,"201051344000648","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1294701.8,1294701.8,368,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316757,489846.00
05/19/2019 21:45,2,0.000,ALERT,212.61,297.57,60.006,1558316704,"201051344000645","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1299784.1,1299784.1,366,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558316759,489847.00
05/19/2019 21:45,2,0.000,ALERT,212.16,298.17,60.043,1558316704,"201051344000569","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1316143.8,1316143.8,370,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558316760,489848.00
05/19/2019 21:45,2,0.000,ALERT,212.61,296.96,60.028,1558316704,"179051228000119","174011545737251",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,102880.9,102880.9,370,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558316762,489849.00
05/19/2019 22:00,2,0.000,ALERT,212.61,298.77,60.012,1558317604,"201051344000579","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1316267.6,1316267.6,370,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317606,489850.00
05/19/2019 22:00,2,0.000,ALERT,212.38,296.36,60.012,1558317604,"201051344001025","174011545737251",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,1299201.0,1299201.0,369,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317608,489851.00
05/19/2019 22:00,2,0.000,ALERT,212.61,296.96,60.001,1558317604,"201051344001093","174011545737251",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,1282550.9,1282550.9,371,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317609,489852.00
05/19/2019 22:00,2,0.000,ALERT,212.61,298.17,59.980,1558317604,"201051344000458","174011545737251",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,1298849.0,1298849.0,369,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317611,489853.00
05/19/2019 22:00,2,0.000,ALERT,212.38,297.57,60.006,1558317604,"201051344000890","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1297426.4,1297426.4,370,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317613,489854.00
05/19/2019 22:00,2,0.000,ALERT,212.38,298.17,60.006,1558317604,"201051344000988","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,998718.6,998718.6,372,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317615,489855.00
05/19/2019 22:00,2,0.000,ALERT,213.06,298.17,60.006,1558317604,"201051344000582","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1275851.2,1275851.2,368,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317617,489856.00
05/19/2019 22:00,2,0.000,ALERT,212.61,298.77,60.028,1558317604,"201051344000868","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1284322.4,1284322.4,369,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317619,489857.00
05/19/2019 22:00,2,0.000,ALERT,213.06,298.47,60.001,1558317604,"201051344000576","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1302060.8,1302060.8,371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317621,489858.00
05/19/2019 22:00,2,0.000,ALERT,212.83,297.87,59.985,1558317604,"201051344001158","174011545737251",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,1278828.5,1278828.5,371,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317623,489859.00
05/19/2019 22:00,2,0.000,ALERT,212.83,296.66,60.001,1558317604,"201051344000917","174011545737251",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,1292390.2,1292390.2,371,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317624,489860.00
05/19/2019 22:00,2,0.000,ALERT,212.83,296.66,60.006,1558317604,"201051344000417","174011545737251",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,1033531.2,1033531.2,370,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317626,489861.00
05/19/2019 22:00,2,0.000,ALERT,212.83,296.96,59.996,1558317604,"201051344000685","174011545737251",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,1298827.0,1298827.0,372,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317628,489862.00
05/19/2019 22:00,2,0.000,ALERT,212.83,296.66,59.996,1558317604,"201051344000651","174011545737251",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,1292054.5,1292054.5,369,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317630,489863.00
05/19/2019 22:00,2,0.000,ALERT,212.38,298.47,59.975,1558317604,"201051344000594","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1303922.4,1303922.4,370,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317632,489864.00
05/19/2019 22:00,2,0.000,ALERT,212.61,297.87,60.006,1558317604,"201051344000469","174011545737251",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,1284016.0,1284016.0,371,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317634,489865.00
05/19/2019 22:00,2,0.000,ALERT,212.61,297.26,59.980,1558317604,"201051344000585","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1305722.8,1305722.8,370,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317635,489866.00
05/19/2019 22:00,2,0.000,ALERT,212.83,297.57,60.006,1558317604,"201051344000853","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1307315.9,1307315.9,370,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317637,489867.00
05/19/2019 22:00,2,0.000,ALERT,212.83,297.57,60.012,1558317604,"201051344001145","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1307070.1,1307070.1,370,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317639,489868.00
05/19/2019 22:00,2,0.000,ALERT,212.61,296.96,60.006,1558317604,"201051344000438","174011545737251",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,1300332.9,1300332.9,370,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317641,489869.00
05/19/2019 22:00,2,0.000,ALERT,212.16,296.96,60.012,1558317604,"201051344001135","174011545737251",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,1287197.2,1287197.2,369,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317643,489870.00
05/19/2019 22:00,2,0.000,ALERT,212.38,298.17,60.017,1558317604,"201051344000983","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1305259.7,1305259.7,369,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317645,489871.00
05/19/2019 22:00,2,0.000,ALERT,212.61,296.66,60.012,1558317604,"201051344001203","174011545737251",0.00,6.00,0,293.96,300.27,0.0,0.0,0.000,1294955.2,1294955.2,369,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317646,489872.00
05/19/2019 22:00,2,0.000,ALERT,212.38,297.26,60.017,1558317604,"201051344001230","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1290797.3,1290797.3,372,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317648,489873.00
05/19/2019 22:00,2,0.000,ALERT,211.93,296.66,59.996,1558317604,"201051344000646","174011545737251",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,1284558.0,1284558.0,369,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317650,489874.00
05/19/2019 22:00,2,0.000,ALERT,212.61,297.57,60.038,1558317604,"201051344000867","174011545737251",0.00,7.00,0,294.26,299.97,0.0,0.0,0.000,1282405.8,1282405.8,369,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317652,489875.00
05/19/2019 22:00,2,0.000,ALERT,213.06,297.57,60.054,1558317604,"201051344000633","174011545737251",0.00,6.00,0,293.06,298.77,0.0,0.0,0.000,1279755.1,1279755.1,371,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317654,489876.00
05/19/2019 22:00,2,0.000,ALERT,211.93,296.66,60.012,1558317604,"201051344000955","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1304830.7,1304830.7,368,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317655,489877.00
05/19/2019 22:00,2,0.000,ALERT,212.61,296.96,60.017,1558317604,"201051344000648","174011545737251",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,1294701.8,1294701.8,370,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317657,489878.00
05/19/2019 22:00,2,0.000,ALERT,212.83,297.87,60.012,1558317604,"201051344000645","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1299784.1,1299784.1,368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558317659,489879.00
05/19/2019 22:00,2,0.000,ALERT,212.38,298.47,60.001,1558317604,"201051344000569","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1316143.8,1316143.8,372,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558317661,489880.00
05/19/2019 22:00,2,0.000,ALERT,212.61,297.26,60.028,1558317604,"179051228000119","174011545737251",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,102880.9,102880.9,372,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558317663,489881.00
05/19/2019 22:15,2,0.000,ALERT,212.83,299.07,60.017,1558318504,"201051344000579","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1316267.6,1316267.6,372,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318506,489882.00
05/19/2019 22:15,2,0.000,ALERT,212.16,296.66,60.022,1558318504,"201051344001025","174011545737251",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,1299201.0,1299201.0,371,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318508,489883.00
05/19/2019 22:15,2,0.000,ALERT,212.38,297.26,60.012,1558318504,"201051344001093","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1282550.9,1282550.9,373,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318510,489884.00
05/19/2019 22:15,2,0.000,ALERT,212.61,298.77,59.990,1558318504,"201051344000458","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,1298849.0,1298849.0,371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318511,489885.00
05/19/2019 22:15,2,0.000,ALERT,212.16,297.57,60.059,1558318504,"201051344000890","174011545737251",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,1297426.4,1297426.4,372,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318513,489886.00
05/19/2019 22:15,2,0.000,ALERT,212.61,298.47,60.022,1558318504,"201051344000988","174011545737251",0.00,6.30,0,293.66,299.97,0.0,0.0,0.000,998718.6,998718.6,374,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318515,489887.00
05/19/2019 22:15,2,0.000,ALERT,212.61,297.87,60.022,1558318504,"201051344000582","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1275851.2,1275851.2,370,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318517,489888.00
05/19/2019 22:15,2,0.000,ALERT,212.61,299.37,60.017,1558318504,"201051344000868","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1284322.4,1284322.4,371,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318519,489889.00
05/19/2019 22:15,2,0.000,ALERT,213.29,299.37,60.017,1558318504,"201051344000576","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1302060.8,1302060.8,373,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318521,489890.00
05/19/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1558318504,"201051344001158","174011545737251",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,1278828.5,1278828.5,373,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318523,489891.00
05/19/2019 22:15,2,0.000,ALERT,212.38,296.36,59.964,1558318504,"201051344000917","174011545737251",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,1292390.2,1292390.2,373,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318524,489892.00
05/19/2019 22:15,2,0.000,ALERT,212.38,296.66,60.017,1558318504,"201051344000417","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1033531.2,1033531.2,372,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318526,489893.00
05/19/2019 22:15,2,0.000,ALERT,212.61,296.96,59.980,1558318504,"201051344000685","174011545737251",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,1298827.0,1298827.0,374,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318528,489894.00
05/19/2019 22:15,2,0.000,ALERT,212.38,296.36,60.001,1558318504,"201051344000651","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,1292054.5,1292054.5,371,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318530,489895.00
05/19/2019 22:15,2,0.000,ALERT,212.38,299.37,60.028,1558318504,"201051344000594","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,1303922.4,1303922.4,372,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318532,489896.00
05/19/2019 22:15,2,0.000,ALERT,212.83,298.77,60.054,1558318504,"201051344000469","174011545737251",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,1284016.0,1284016.0,373,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318534,489897.00
05/19/2019 22:15,2,0.000,ALERT,212.38,297.26,60.022,1558318504,"201051344000585","174011545737251",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,1305722.8,1305722.8,372,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318536,489898.00
05/19/2019 22:15,2,0.000,ALERT,213.29,298.77,60.070,1558318504,"201051344000853","174011545737251",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,1307315.9,1307315.9,372,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318538,489899.00
05/19/2019 22:15,2,0.000,ALERT,212.61,297.57,60.028,1558318504,"201051344001145","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1307070.1,1307070.1,372,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318539,489900.00
05/19/2019 22:15,2,0.000,ALERT,212.38,296.96,60.017,1558318504,"201051344000438","174011545737251",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,1300332.9,1300332.9,372,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318541,489901.00
05/19/2019 22:15,2,0.000,ALERT,211.93,296.96,59.969,1558318504,"201051344001135","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1287197.2,1287197.2,371,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318543,489902.00
05/19/2019 22:15,2,0.000,ALERT,212.61,298.77,60.012,1558318504,"201051344000983","174011545737251",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,1305259.7,1305259.7,371,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318545,489903.00
05/19/2019 22:15,2,0.000,ALERT,212.16,296.36,60.022,1558318504,"201051344001203","174011545737251",0.00,6.00,0,294.86,301.47,0.0,0.0,0.000,1294955.2,1294955.2,371,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318547,489904.00
05/19/2019 22:15,2,0.000,ALERT,212.16,297.26,60.022,1558318504,"201051344001230","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1290797.3,1290797.3,374,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318548,489905.00
05/19/2019 22:15,2,0.000,ALERT,211.93,296.96,60.033,1558318504,"201051344000646","174011545737251",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,1284558.0,1284558.0,371,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318550,489906.00
05/19/2019 22:15,2,0.000,ALERT,213.06,298.47,60.017,1558318504,"201051344000867","174011545737251",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,1282405.8,1282405.8,371,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318552,489907.00
05/19/2019 22:15,2,0.000,ALERT,213.29,298.47,60.012,1558318504,"201051344000633","174011545737251",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,1279755.1,1279755.1,373,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318554,489908.00
05/19/2019 22:15,2,0.000,ALERT,211.70,296.96,60.006,1558318504,"201051344000955","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1304830.7,1304830.7,370,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318556,489909.00
05/19/2019 22:15,2,0.000,ALERT,212.61,297.87,60.038,1558318504,"201051344000648","174011545737251",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,1294701.8,1294701.8,372,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318557,489910.00
05/19/2019 22:15,2,0.000,ALERT,213.06,298.47,60.001,1558318504,"201051344000645","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1299784.1,1299784.1,370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558318559,489911.00
05/19/2019 22:15,2,0.000,ALERT,212.61,299.37,60.006,1558318504,"201051344000569","174011545737251",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,1316143.8,1316143.8,374,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558318561,489912.00
05/19/2019 22:15,2,0.000,ALERT,213.06,298.17,59.990,1558318504,"179051228000119","174011545737251",0.00,8.00,0,293.66,299.97,0.0,0.0,0.000,102880.9,102880.9,374,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558318563,489913.00
05/19/2019 22:30,2,0.000,ALERT,213.51,299.97,60.033,1558319404,"201051344000579","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1316267.6,1316267.6,374,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319406,489914.00
05/19/2019 22:30,2,0.000,ALERT,213.29,296.96,60.017,1558319404,"201051344001025","174011545737251",0.00,6.00,0,294.86,300.87,0.0,0.0,0.000,1299201.0,1299201.0,373,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319408,489915.00
05/19/2019 22:30,2,0.000,ALERT,213.51,297.57,60.012,1558319404,"201051344001093","174011545737251",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,1282550.9,1282550.9,375,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319410,489916.00
05/19/2019 22:30,2,0.000,ALERT,213.29,299.67,60.049,1558319404,"201051344000458","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,1298849.0,1298849.0,373,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319412,489917.00
05/19/2019 22:30,2,0.000,ALERT,213.29,297.87,59.975,1558319404,"201051344000890","174011545737251",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,1297426.4,1297426.4,374,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319414,489918.00
05/19/2019 22:30,2,0.000,ALERT,213.29,299.37,60.001,1558319404,"201051344000988","174011545737251",0.00,6.30,0,293.96,300.27,0.0,0.0,0.000,998718.6,998718.6,376,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558319415,489919.00
05/19/2019 22:30,2,0.000,ALERT,213.96,298.77,60.012,1558319404,"201051344000582","174011545737251",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,1275851.2,1275851.2,372,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558319417,489920.00
05/19/2019 22:30,2,0.000,ALERT,213.29,299.97,60.017,1558319404,"201051344000868","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1284322.4,1284322.4,373,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319419,489921.00
05/19/2019 22:30,2,0.000,ALERT,213.96,299.97,60.017,1558319404,"201051344000576","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1302060.8,1302060.8,375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319421,489922.00
05/19/2019 22:30,2,0.000,ALERT,213.51,299.37,60.049,1558319404,"201051344001158","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1278828.5,1278828.5,375,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319423,489923.00
05/19/2019 22:30,2,0.000,ALERT,213.51,297.26,60.028,1558319404,"201051344000917","174011545737251",0.00,7.30,0,293.66,299.67,0.0,0.0,0.000,1292390.2,1292390.2,375,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319424,489924.00
05/19/2019 22:30,2,0.000,ALERT,213.74,296.96,60.017,1558319404,"201051344000417","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1033531.2,1033531.2,374,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319426,489925.00
05/19/2019 22:30,2,0.000,ALERT,213.74,297.87,60.001,1558319404,"201051344000685","174011545737251",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,1298827.0,1298827.0,376,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319428,489926.00
