ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2019 22:30,2,0.000,ALERT,213.51,296.96,60.022,1558319404,"201051344000651","174011545737251",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,1292054.5,1292054.5,373,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319430,489927.00
05/19/2019 22:30,2,0.000,ALERT,213.29,299.97,60.022,1558319404,"201051344000594","174011545737251",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,1303922.4,1303922.4,374,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319432,489928.00
05/19/2019 22:30,2,0.000,ALERT,213.51,299.37,60.022,1558319404,"201051344000469","174011545737251",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,1284016.0,1284016.0,375,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319434,489929.00
05/19/2019 22:30,2,0.000,ALERT,213.51,297.87,60.033,1558319404,"201051344000585","174011545737251",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,1305722.8,1305722.8,374,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319436,489930.00
05/19/2019 22:30,2,0.000,ALERT,213.96,299.07,60.033,1558319404,"201051344000853","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1307315.9,1307315.9,374,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319438,489931.00
05/19/2019 22:30,2,0.000,ALERT,213.74,297.87,60.043,1558319404,"201051344001145","174011545737251",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,1307070.1,1307070.1,374,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319439,489932.00
05/19/2019 22:30,2,0.000,ALERT,213.51,297.57,59.969,1558319404,"201051344000438","174011545737251",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,1300332.9,1300332.9,374,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319441,489933.00
05/19/2019 22:30,2,0.000,ALERT,213.06,297.57,59.969,1558319404,"201051344001135","174011545737251",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,1287197.2,1287197.2,373,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319443,489934.00
05/19/2019 22:30,2,0.000,ALERT,213.29,299.67,60.001,1558319404,"201051344000983","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1305259.7,1305259.7,373,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319445,489935.00
05/19/2019 22:30,2,0.000,ALERT,213.29,297.26,60.012,1558319404,"201051344001203","174011545737251",0.00,6.00,0,294.86,302.07,0.0,0.0,0.000,1294955.2,1294955.2,373,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319447,489936.00
05/19/2019 22:30,2,0.000,ALERT,213.29,297.87,60.033,1558319404,"201051344001230","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,1290797.3,1290797.3,376,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319448,489937.00
05/19/2019 22:30,2,0.000,ALERT,213.06,297.26,60.012,1558319404,"201051344000646","174011545737251",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,1284558.0,1284558.0,373,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319450,489938.00
05/19/2019 22:30,2,0.000,ALERT,213.74,299.07,60.017,1558319404,"201051344000867","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1282405.8,1282405.8,373,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558319452,489939.00
05/19/2019 22:30,2,0.000,ALERT,213.96,299.07,60.017,1558319404,"201051344000633","174011545737251",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,1279755.1,1279755.1,375,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319454,489940.00
05/19/2019 22:30,2,0.000,ALERT,213.06,297.57,60.017,1558319404,"201051344000955","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1304830.7,1304830.7,372,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319456,489941.00
05/19/2019 22:30,2,0.000,ALERT,213.51,298.77,60.017,1558319404,"201051344000648","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1294701.8,1294701.8,374,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319457,489942.00
05/19/2019 22:30,2,0.000,ALERT,213.96,299.07,60.022,1558319404,"201051344000645","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1299784.1,1299784.1,372,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558319459,489943.00
05/19/2019 22:30,2,0.000,ALERT,213.51,299.97,60.028,1558319404,"201051344000569","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1316143.8,1316143.8,376,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558319461,489944.00
05/19/2019 22:30,2,0.000,ALERT,213.74,299.07,60.065,1558319404,"179051228000119","174011545737251",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,102880.9,102880.9,376,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558319463,489945.00
05/19/2019 22:45,2,0.000,ALERT,213.06,300.27,60.033,1558320304,"201051344000579","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1316267.6,1316267.6,376,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320306,489946.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.36,59.990,1558320304,"201051344001025","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1299201.0,1299201.0,375,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320308,489947.00
05/19/2019 22:45,2,0.000,ALERT,212.38,296.96,60.017,1558320304,"201051344001093","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1282550.9,1282550.9,377,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320310,489948.00
05/19/2019 22:45,2,0.000,ALERT,212.83,299.37,60.028,1558320304,"201051344000458","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1298849.0,1298849.0,375,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320312,489949.00
05/19/2019 22:45,2,0.000,ALERT,212.16,297.26,60.059,1558320304,"201051344000890","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1297426.4,1297426.4,376,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320314,489950.00
05/19/2019 22:45,2,0.000,ALERT,212.83,299.37,60.028,1558320304,"201051344000988","174011545737251",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,998718.6,998718.6,378,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320315,489951.00
05/19/2019 22:45,2,0.000,ALERT,212.61,297.87,60.022,1558320304,"201051344000582","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1275851.2,1275851.2,374,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320317,489952.00
05/19/2019 22:45,2,0.000,ALERT,212.83,299.97,60.022,1558320304,"201051344000868","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1284322.4,1284322.4,375,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320319,489953.00
05/19/2019 22:45,2,0.000,ALERT,213.51,299.97,60.033,1558320304,"201051344000576","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1302060.8,1302060.8,377,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320321,489954.00
05/19/2019 22:45,2,0.000,ALERT,213.06,299.07,60.028,1558320304,"201051344001158","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1278828.5,1278828.5,377,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320323,489955.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.36,60.028,1558320304,"201051344000917","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,1292390.2,1292390.2,377,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320325,489956.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.06,60.017,1558320304,"201051344000417","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1033531.2,1033531.2,376,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320326,489957.00
05/19/2019 22:45,2,0.000,ALERT,212.38,296.36,60.022,1558320304,"201051344000685","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1298827.0,1298827.0,378,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320328,489958.00
05/19/2019 22:45,2,0.000,ALERT,212.16,295.76,60.022,1558320304,"201051344000651","174011545737251",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,1292054.5,1292054.5,375,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320330,489959.00
05/19/2019 22:45,2,0.000,ALERT,212.38,299.67,60.017,1558320304,"201051344000594","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1303922.4,1303922.4,376,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320332,489960.00
05/19/2019 22:45,2,0.000,ALERT,212.83,298.77,60.022,1558320304,"201051344000469","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1284016.0,1284016.0,377,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320334,489961.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.66,60.012,1558320304,"201051344000585","174011545737251",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,1305722.8,1305722.8,376,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320335,489962.00
05/19/2019 22:45,2,0.000,ALERT,213.29,299.07,60.017,1558320304,"201051344000853","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1307315.9,1307315.9,376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320337,489963.00
05/19/2019 22:45,2,0.000,ALERT,212.38,296.66,59.996,1558320304,"201051344001145","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1307070.1,1307070.1,376,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320339,489964.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.66,60.006,1558320304,"201051344000438","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1300332.9,1300332.9,376,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320341,489965.00
05/19/2019 22:45,2,0.000,ALERT,211.93,296.66,60.033,1558320304,"201051344001135","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1287197.2,1287197.2,375,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320343,489966.00
05/19/2019 22:45,2,0.000,ALERT,212.83,299.37,59.975,1558320304,"201051344000983","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1305259.7,1305259.7,375,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320345,489967.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.36,60.006,1558320304,"201051344001203","174011545737251",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,1294955.2,1294955.2,375,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320346,489968.00
05/19/2019 22:45,2,0.000,ALERT,212.16,296.96,60.001,1558320304,"201051344001230","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1290797.3,1290797.3,378,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320348,489969.00
05/19/2019 22:45,2,0.000,ALERT,211.70,296.36,60.001,1558320304,"201051344000646","174011545737251",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,1284558.0,1284558.0,375,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320350,489970.00
05/19/2019 22:45,2,0.000,ALERT,213.06,298.77,60.006,1558320304,"201051344000867","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1282405.8,1282405.8,375,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320352,489971.00
05/19/2019 22:45,2,0.000,ALERT,213.51,298.47,59.953,1558320304,"201051344000633","174011545737251",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,1279755.1,1279755.1,377,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320354,489972.00
05/19/2019 22:45,2,0.000,ALERT,211.70,296.66,59.985,1558320304,"201051344000955","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1304830.7,1304830.7,374,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320356,489973.00
05/19/2019 22:45,2,0.000,ALERT,213.06,298.47,60.001,1558320304,"201051344000648","174011545737251",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,1294701.8,1294701.8,376,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320357,489974.00
05/19/2019 22:45,2,0.000,ALERT,213.29,299.07,60.001,1558320304,"201051344000645","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1299784.1,1299784.1,374,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558320359,489975.00
05/19/2019 22:45,2,0.000,ALERT,212.83,299.37,59.990,1558320304,"201051344000569","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1316143.8,1316143.8,378,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558320361,489976.00
05/19/2019 22:45,2,0.000,ALERT,213.06,298.17,59.990,1558320304,"179051228000119","174011545737251",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,102880.9,102880.9,378,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558320363,489977.00
05/19/2019 23:00,2,0.000,ALERT,213.96,301.17,60.001,1558321204,"201051344000579","174011545737251",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,1316267.6,1316267.6,378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558321206,489978.00
05/19/2019 23:00,2,0.000,ALERT,213.06,297.26,60.006,1558321204,"201051344001025","174011545737251",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,1299201.0,1299201.0,377,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321208,489979.00
05/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1558321204,"201051344001093","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1282550.9,1282550.9,379,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321210,489980.00
05/19/2019 23:00,2,0.000,ALERT,213.74,300.57,60.006,1558321204,"201051344000458","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1298849.0,1298849.0,377,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321212,489981.00
05/19/2019 23:00,2,0.000,ALERT,213.06,298.17,60.006,1558321204,"201051344000890","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1297426.4,1297426.4,378,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321214,489982.00
05/19/2019 23:00,2,0.000,ALERT,213.74,299.97,60.001,1558321204,"201051344000988","174011545737251",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,998718.6,998718.6,380,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321215,489983.00
05/19/2019 23:00,2,0.000,ALERT,213.51,298.77,60.017,1558321204,"201051344000582","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1275851.2,1275851.2,376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321217,489984.00
05/19/2019 23:00,2,0.000,ALERT,213.96,300.87,60.006,1558321204,"201051344000868","174011545737251",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,1284322.4,1284322.4,377,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321219,489985.00
05/19/2019 23:00,2,0.000,ALERT,214.41,300.57,59.996,1558321204,"201051344000576","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1302060.8,1302060.8,379,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321221,489986.00
05/19/2019 23:00,2,0.000,ALERT,213.96,300.27,60.049,1558321204,"201051344001158","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1278828.5,1278828.5,379,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558321223,489987.00
05/19/2019 23:00,2,0.000,ALERT,213.29,297.57,60.017,1558321204,"201051344000917","174011545737251",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,1292390.2,1292390.2,379,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321225,489988.00
05/19/2019 23:00,2,0.000,ALERT,213.51,297.26,60.012,1558321204,"201051344000417","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1033531.2,1033531.2,378,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321226,489989.00
05/19/2019 23:00,2,0.000,ALERT,213.51,297.87,59.975,1558321204,"201051344000685","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1298827.0,1298827.0,380,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321228,489990.00
05/19/2019 23:00,2,0.000,ALERT,213.51,297.26,60.033,1558321204,"201051344000651","174011545737251",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,1292054.5,1292054.5,377,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321230,489991.00
05/19/2019 23:00,2,0.000,ALERT,213.51,300.87,60.022,1558321204,"201051344000594","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1303922.4,1303922.4,378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321232,489992.00
05/19/2019 23:00,2,0.000,ALERT,213.96,299.97,60.022,1558321204,"201051344000469","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1284016.0,1284016.0,379,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321234,489993.00
05/19/2019 23:00,2,0.000,ALERT,213.51,298.17,60.022,1558321204,"201051344000585","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1305722.8,1305722.8,378,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321236,489994.00
05/19/2019 23:00,2,0.000,ALERT,214.41,299.97,60.022,1558321204,"201051344000853","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1307315.9,1307315.9,378,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321238,489995.00
05/19/2019 23:00,2,0.000,ALERT,213.51,298.17,60.028,1558321204,"201051344001145","174011545737251",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,1307070.1,1307070.1,378,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321240,489996.00
05/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.033,1558321204,"201051344000438","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1300332.9,1300332.9,378,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558321241,489997.00
05/19/2019 23:00,2,0.000,ALERT,213.06,297.87,60.017,1558321204,"201051344001135","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1287197.2,1287197.2,377,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321243,489998.00
05/19/2019 23:00,2,0.000,ALERT,213.74,300.27,60.059,1558321204,"201051344000983","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1305259.7,1305259.7,377,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321245,489999.00
05/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.033,1558321204,"201051344001203","174011545737251",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,1294955.2,1294955.2,377,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321247,490000.00
05/19/2019 23:00,2,0.000,ALERT,213.06,298.17,60.012,1558321204,"201051344001230","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1290797.3,1290797.3,380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321249,490001.00
05/19/2019 23:00,2,0.000,ALERT,212.83,297.87,60.065,1558321204,"201051344000646","174011545737251",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,1284558.0,1284558.0,377,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321250,490002.00
05/19/2019 23:00,2,0.000,ALERT,214.19,299.97,60.017,1558321204,"201051344000867","174011545737251",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,1282405.8,1282405.8,377,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321252,490003.00
05/19/2019 23:00,2,0.000,ALERT,214.41,299.67,60.033,1558321204,"201051344000633","174011545737251",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,1279755.1,1279755.1,379,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321254,490004.00
05/19/2019 23:00,2,0.000,ALERT,212.83,297.87,60.001,1558321204,"201051344000955","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1304830.7,1304830.7,376,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321256,490005.00
05/19/2019 23:00,2,0.000,ALERT,213.96,299.07,60.001,1558321204,"201051344000648","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,1294701.8,1294701.8,378,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558321258,490006.00
05/19/2019 23:00,2,0.000,ALERT,214.19,299.97,60.001,1558321204,"201051344000645","174011545737251",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,1299784.1,1299784.1,376,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558321260,490007.00
05/19/2019 23:00,2,0.000,ALERT,213.96,300.57,60.001,1558321204,"201051344000569","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1316143.8,1316143.8,380,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558321262,490008.00
05/19/2019 23:00,2,0.000,ALERT,214.19,299.67,59.990,1558321204,"179051228000119","174011545737251",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,102880.9,102880.9,380,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558321263,490009.00
05/19/2019 23:15,2,0.000,ALERT,213.29,300.87,60.033,1558322104,"201051344000579","174011545737251",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,1316267.6,1316267.6,380,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322106,490010.00
05/19/2019 23:15,2,0.000,ALERT,211.93,296.66,60.022,1558322104,"201051344001025","174011545737251",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,1299201.0,1299201.0,379,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322107,490011.00
05/19/2019 23:15,2,0.000,ALERT,212.16,297.26,60.033,1558322104,"201051344001093","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1282550.9,1282550.9,381,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322109,490012.00
05/19/2019 23:15,2,0.000,ALERT,213.06,300.27,60.033,1558322104,"201051344000458","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1298849.0,1298849.0,379,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322111,490013.00
05/19/2019 23:15,2,0.000,ALERT,211.93,297.57,60.033,1558322104,"201051344000890","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1297426.4,1297426.4,380,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322113,490014.00
05/19/2019 23:15,2,0.000,ALERT,213.06,299.97,60.038,1558322104,"201051344000988","174011545737251",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,998718.6,998718.6,382,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322115,490015.00
05/19/2019 23:15,2,0.000,ALERT,212.38,298.17,60.038,1558322104,"201051344000582","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1275851.2,1275851.2,378,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322117,490016.00
05/19/2019 23:15,2,0.000,ALERT,213.06,300.87,60.033,1558322104,"201051344000868","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1284322.4,1284322.4,379,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322118,490017.00
05/19/2019 23:15,2,0.000,ALERT,213.74,300.57,60.006,1558322104,"201051344000576","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1302060.8,1302060.8,381,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322120,490018.00
05/19/2019 23:15,2,0.000,ALERT,213.29,300.27,60.038,1558322104,"201051344001158","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1278828.5,1278828.5,381,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322122,490019.00
05/19/2019 23:15,2,0.000,ALERT,212.16,296.66,60.012,1558322104,"201051344000917","174011545737251",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1292390.2,1292390.2,381,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322124,490020.00
05/19/2019 23:15,2,0.000,ALERT,212.16,296.36,60.038,1558322104,"201051344000417","174011545737251",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,1033531.2,1033531.2,380,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322126,490021.00
05/19/2019 23:15,2,0.000,ALERT,212.16,296.96,60.028,1558322104,"201051344000685","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1298827.0,1298827.0,382,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322127,490022.00
05/19/2019 23:15,2,0.000,ALERT,212.16,296.36,60.028,1558322104,"201051344000651","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1292054.5,1292054.5,379,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322129,490023.00
05/19/2019 23:15,2,0.000,ALERT,212.83,300.87,60.033,1558322104,"201051344000594","174011545737251",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,1303922.4,1303922.4,380,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322131,490024.00
05/19/2019 23:15,2,0.000,ALERT,213.29,300.27,60.028,1558322104,"201051344000469","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1284016.0,1284016.0,381,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322133,490025.00
05/19/2019 23:15,2,0.000,ALERT,212.16,297.26,60.033,1558322104,"201051344000585","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1305722.8,1305722.8,380,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322135,490026.00
05/19/2019 23:15,2,0.000,ALERT,213.74,299.97,60.054,1558322104,"201051344000853","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1307315.9,1307315.9,380,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322136,490027.00
05/19/2019 23:15,2,0.000,ALERT,212.38,297.26,60.033,1558322104,"201051344001145","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1307070.1,1307070.1,380,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322138,490028.00
05/19/2019 23:15,2,0.000,ALERT,212.16,297.26,60.028,1558322104,"201051344000438","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1300332.9,1300332.9,380,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322140,490029.00
05/19/2019 23:15,2,0.000,ALERT,211.70,296.96,60.033,1558322104,"201051344001135","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1287197.2,1287197.2,379,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322142,490030.00
05/19/2019 23:15,2,0.000,ALERT,213.29,300.27,60.017,1558322104,"201051344000983","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1305259.7,1305259.7,379,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322144,490031.00
05/19/2019 23:15,2,0.000,ALERT,211.93,296.66,59.980,1558322104,"201051344001203","174011545737251",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,1294955.2,1294955.2,379,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322146,490032.00
05/19/2019 23:15,2,0.000,ALERT,211.93,297.57,60.038,1558322104,"201051344001230","174011545737251",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,1290797.3,1290797.3,382,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322147,490033.00
05/19/2019 23:15,2,0.000,ALERT,211.70,296.96,60.033,1558322104,"201051344000646","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1284558.0,1284558.0,379,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322149,490034.00
05/19/2019 23:15,2,0.000,ALERT,213.51,299.97,60.033,1558322104,"201051344000867","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1282405.8,1282405.8,379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322151,490035.00
05/19/2019 23:15,2,0.000,ALERT,213.74,299.97,60.038,1558322104,"201051344000633","174011545737251",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,1279755.1,1279755.1,381,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322153,490036.00
05/19/2019 23:15,2,0.000,ALERT,211.48,296.96,60.033,1558322104,"201051344000955","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1304830.7,1304830.7,378,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322155,490037.00
05/19/2019 23:15,2,0.000,ALERT,213.29,299.37,60.070,1558322104,"201051344000648","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1294701.8,1294701.8,380,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322157,490038.00
05/19/2019 23:15,2,0.000,ALERT,213.51,299.97,60.022,1558322104,"201051344000645","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1299784.1,1299784.1,378,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558322158,490039.00
05/19/2019 23:15,2,0.000,ALERT,213.29,300.87,60.028,1558322104,"201051344000569","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1316143.8,1316143.8,382,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558322160,490040.00
05/19/2019 23:15,2,0.000,ALERT,213.51,299.67,60.006,1558322104,"179051228000119","174011545737251",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,102880.9,102880.9,382,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558322162,490041.00
05/19/2019 23:30,2,0.000,ALERT,211.48,298.17,60.017,1558323004,"201051344000579","174011545737251",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,1316267.6,1316267.6,382,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323006,490042.00
05/19/2019 23:30,2,0.000,ALERT,210.57,294.26,60.006,1558323004,"201051344001025","174011545737251",0.00,5.50,0,293.36,299.97,0.0,0.0,0.000,1299201.0,1299201.0,381,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323008,490043.00
05/19/2019 23:30,2,0.000,ALERT,210.57,294.86,60.038,1558323004,"201051344001093","174011545737251",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,1282550.9,1282550.9,383,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323009,490044.00
05/19/2019 23:30,2,0.000,ALERT,211.25,297.57,60.017,1558323004,"201051344000458","174011545737251",0.00,7.00,0,296.66,303.58,0.0,0.0,0.000,1298849.0,1298849.0,381,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323011,490045.00
05/19/2019 23:30,2,0.000,ALERT,210.57,295.16,59.985,1558323004,"201051344000890","174011545737251",0.00,6.70,0,294.56,300.57,0.0,0.0,0.000,1297426.4,1297426.4,382,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323013,490046.00
05/19/2019 23:30,2,0.000,ALERT,211.25,297.26,60.006,1558323004,"201051344000988","174011545737251",0.00,6.30,0,294.26,302.37,0.0,0.0,0.000,998718.6,998718.6,384,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323015,490047.00
05/19/2019 23:30,2,0.000,ALERT,211.03,295.76,60.038,1558323004,"201051344000582","174011545737251",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,1275851.2,1275851.2,380,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323017,490048.00
05/19/2019 23:30,2,0.000,ALERT,211.48,298.17,60.022,1558323004,"201051344000868","174011545737251",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,1284322.4,1284322.4,381,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323018,490049.00
05/19/2019 23:30,2,0.000,ALERT,211.93,298.17,60.012,1558323004,"201051344000576","174011545737251",0.00,6.30,0,296.66,302.98,0.0,0.0,0.000,1302060.8,1302060.8,383,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323020,490050.00
05/19/2019 23:30,2,0.000,ALERT,211.48,297.26,60.022,1558323004,"201051344001158","174011545737251",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,1278828.5,1278828.5,383,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323022,490051.00
05/19/2019 23:30,2,0.000,ALERT,210.80,294.26,60.022,1558323004,"201051344000917","174011545737251",0.00,7.30,0,292.76,298.77,0.0,0.0,0.000,1292390.2,1292390.2,383,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323024,490052.00
05/19/2019 23:30,2,0.000,ALERT,210.80,294.26,60.012,1558323004,"201051344000417","174011545737251",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,1033531.2,1033531.2,382,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323026,490053.00
05/19/2019 23:30,2,0.000,ALERT,210.80,294.86,60.043,1558323004,"201051344000685","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1298827.0,1298827.0,384,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323028,490054.00
05/19/2019 23:30,2,0.000,ALERT,211.48,295.46,60.012,1558323004,"201051344000651","174011545737251",0.00,5.50,0,293.36,299.07,0.0,0.0,0.000,1292054.5,1292054.5,381,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323029,490055.00
05/19/2019 23:30,2,0.000,ALERT,211.48,298.17,60.017,1558323004,"201051344000594","174011545737251",0.00,6.30,0,296.36,302.98,0.0,0.0,0.000,1303922.4,1303922.4,382,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323031,490056.00
05/19/2019 23:30,2,0.000,ALERT,211.93,297.87,60.022,1558323004,"201051344000469","174011545737251",0.00,5.50,0,295.76,302.37,0.0,0.0,0.000,1284016.0,1284016.0,383,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323033,490057.00
05/19/2019 23:30,2,0.000,ALERT,211.93,296.06,60.022,1558323004,"201051344000585","174011545737251",0.00,6.30,0,293.36,299.37,0.0,0.0,0.000,1305722.8,1305722.8,382,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323035,490058.00
05/19/2019 23:30,2,0.000,ALERT,212.38,297.87,60.022,1558323004,"201051344000853","174011545737251",0.00,6.00,0,296.66,303.28,0.0,0.0,0.000,1307315.9,1307315.9,382,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323037,490059.00
05/19/2019 23:30,2,0.000,ALERT,211.93,296.06,60.033,1558323004,"201051344001145","174011545737251",0.00,6.30,0,294.26,300.27,0.0,0.0,0.000,1307070.1,1307070.1,382,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323038,490060.00
05/19/2019 23:30,2,0.000,ALERT,211.93,296.06,60.028,1558323004,"201051344000438","174011545737251",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,1300332.9,1300332.9,382,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323040,490061.00
05/19/2019 23:30,2,0.000,ALERT,211.25,295.76,60.028,1558323004,"201051344001135","174011545737251",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,1287197.2,1287197.2,381,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323042,490062.00
05/19/2019 23:30,2,0.000,ALERT,211.93,298.17,60.065,1558323004,"201051344000983","174011545737251",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,1305259.7,1305259.7,381,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323044,490063.00
05/19/2019 23:30,2,0.000,ALERT,211.70,295.76,60.033,1558323004,"201051344001203","174011545737251",0.00,6.00,0,293.96,301.17,0.0,0.0,0.000,1294955.2,1294955.2,381,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323046,490064.00
05/19/2019 23:30,2,0.000,ALERT,211.70,296.06,60.043,1558323004,"201051344001230","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,1290797.3,1290797.3,384,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323048,490065.00
05/19/2019 23:30,2,0.000,ALERT,211.48,295.76,60.033,1558323004,"201051344000646","174011545737251",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,1284558.0,1284558.0,381,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323049,490066.00
05/19/2019 23:30,2,0.000,ALERT,212.16,297.57,60.038,1558323004,"201051344000867","174011545737251",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,1282405.8,1282405.8,381,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323051,490067.00
05/19/2019 23:30,2,0.000,ALERT,212.38,297.26,60.033,1558323004,"201051344000633","174011545737251",0.00,6.00,0,294.86,302.37,0.0,0.0,0.000,1279755.1,1279755.1,383,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323053,490068.00
05/19/2019 23:30,2,0.000,ALERT,211.25,295.76,60.038,1558323004,"201051344000955","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1304830.7,1304830.7,380,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323055,490069.00
05/19/2019 23:30,2,0.000,ALERT,211.93,296.96,60.038,1558323004,"201051344000648","174011545737251",0.00,6.00,0,296.06,302.68,0.0,0.0,0.000,1294701.8,1294701.8,382,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323057,490070.00
05/19/2019 23:30,2,0.000,ALERT,212.16,297.57,60.033,1558323004,"201051344000645","174011545737251",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,1299784.1,1299784.1,380,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323058,490071.00
05/19/2019 23:30,2,0.000,ALERT,211.70,298.17,60.049,1558323004,"201051344000569","174011545737251",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,1316143.8,1316143.8,384,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323060,490072.00
05/19/2019 23:30,2,0.000,ALERT,212.16,297.26,60.001,1558323004,"179051228000119","174011545737251",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,102880.9,102880.9,384,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558323062,490073.00
05/19/2019 23:45,2,0.000,ALERT,213.51,300.87,60.043,1558323904,"201051344000579","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,1316267.6,1316267.6,384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323906,490074.00
05/19/2019 23:45,2,0.000,ALERT,212.83,297.57,59.985,1558323904,"201051344001025","174011545737251",0.00,6.00,0,292.46,300.27,0.0,0.0,0.000,1299201.0,1299201.0,383,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323908,490075.00
05/19/2019 23:45,2,0.000,ALERT,213.06,298.17,60.028,1558323904,"201051344001093","174011545737251",0.00,7.00,0,292.76,299.37,0.0,0.0,0.000,1282550.9,1282550.9,385,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323910,490076.00
05/19/2019 23:45,2,0.000,ALERT,213.51,300.27,60.028,1558323904,"201051344000458","174011545737251",0.00,7.30,0,295.46,302.68,0.0,0.0,0.000,1298849.0,1298849.0,383,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323912,490077.00
05/19/2019 23:45,2,0.000,ALERT,213.06,298.77,60.070,1558323904,"201051344000890","174011545737251",0.00,6.70,0,293.36,300.87,0.0,0.0,0.000,1297426.4,1297426.4,384,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323914,490078.00
05/19/2019 23:45,2,0.000,ALERT,213.29,300.27,60.028,1558323904,"201051344000988","174011545737251",0.00,6.30,0,292.76,301.47,0.0,0.0,0.000,998718.6,998718.6,386,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323915,490079.00
05/19/2019 23:45,2,0.000,ALERT,213.51,299.37,60.022,1558323904,"201051344000582","174011545737251",0.00,6.00,0,293.96,300.27,0.0,0.0,0.000,1275851.2,1275851.2,382,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323917,490080.00
05/19/2019 23:45,2,0.000,ALERT,213.51,300.87,60.017,1558323904,"201051344000868","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,1284322.4,1284322.4,383,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323919,490081.00
05/19/2019 23:45,2,0.000,ALERT,213.96,300.57,60.028,1558323904,"201051344000576","174011545737251",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,1302060.8,1302060.8,385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323921,490082.00
05/19/2019 23:45,2,0.000,ALERT,213.74,299.97,60.022,1558323904,"201051344001158","174011545737251",0.00,5.50,0,295.16,301.47,0.0,0.0,0.000,1278828.5,1278828.5,385,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323923,490083.00
05/19/2019 23:45,2,0.000,ALERT,213.29,297.57,59.996,1558323904,"201051344000917","174011545737251",0.00,7.30,0,291.25,299.07,0.0,0.0,0.000,1292390.2,1292390.2,385,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323925,490084.00
05/19/2019 23:45,2,0.000,ALERT,213.51,298.17,60.012,1558323904,"201051344000417","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,1033531.2,1033531.2,384,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323926,490085.00
05/19/2019 23:45,2,0.000,ALERT,213.51,298.77,60.028,1558323904,"201051344000685","174011545737251",0.00,6.70,0,292.76,299.67,0.0,0.0,0.000,1298827.0,1298827.0,386,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323928,490086.00
05/19/2019 23:45,2,0.000,ALERT,213.29,297.87,60.028,1558323904,"201051344000651","174011545737251",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,1292054.5,1292054.5,383,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323930,490087.00
05/19/2019 23:45,2,0.000,ALERT,213.29,300.87,60.022,1558323904,"201051344000594","174011545737251",0.00,6.30,0,295.16,302.37,0.0,0.0,0.000,1303922.4,1303922.4,384,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323932,490088.00
05/19/2019 23:45,2,0.000,ALERT,213.74,300.27,60.022,1558323904,"201051344000469","174011545737251",0.00,5.50,0,294.86,301.47,0.0,0.0,0.000,1284016.0,1284016.0,385,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323934,490089.00
05/19/2019 23:45,2,0.000,ALERT,213.29,298.77,60.054,1558323904,"201051344000585","174011545737251",0.00,6.30,0,293.66,299.67,0.0,0.0,0.000,1305722.8,1305722.8,384,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323935,490090.00
05/19/2019 23:45,2,0.000,ALERT,213.96,299.97,60.022,1558323904,"201051344000853","174011545737251",0.00,6.00,0,295.46,302.07,0.0,0.0,0.000,1307315.9,1307315.9,384,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323937,490091.00
05/19/2019 23:45,2,0.000,ALERT,213.51,298.77,60.049,1558323904,"201051344001145","174011545737251",0.00,6.30,0,294.26,300.57,0.0,0.0,0.000,1307070.1,1307070.1,384,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323939,490092.00
05/19/2019 23:45,2,0.000,ALERT,213.29,298.47,60.028,1558323904,"201051344000438","174011545737251",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,1300332.9,1300332.9,384,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323941,490093.00
05/19/2019 23:45,2,0.000,ALERT,212.83,298.47,60.022,1558323904,"201051344001135","174011545737251",0.00,6.30,0,294.26,300.27,0.0,0.0,0.000,1287197.2,1287197.2,383,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323943,490094.00
05/19/2019 23:45,2,0.000,ALERT,213.51,300.57,60.033,1558323904,"201051344000983","174011545737251",0.00,6.30,0,295.76,302.37,0.0,0.0,0.000,1305259.7,1305259.7,383,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323945,490095.00
05/19/2019 23:45,2,0.000,ALERT,213.06,298.17,60.038,1558323904,"201051344001203","174011545737251",0.00,6.30,0,293.96,301.47,0.0,0.0,0.000,1294955.2,1294955.2,383,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323946,490096.00
05/19/2019 23:45,2,0.000,ALERT,213.06,298.77,60.017,1558323904,"201051344001230","174011545737251",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,1290797.3,1290797.3,386,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323948,490097.00
05/19/2019 23:45,2,0.000,ALERT,212.83,298.17,60.022,1558323904,"201051344000646","174011545737251",0.00,6.00,0,293.06,299.37,0.0,0.0,0.000,1284558.0,1284558.0,383,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323950,490098.00
05/19/2019 23:45,2,0.000,ALERT,213.74,300.27,60.070,1558323904,"201051344000867","174011545737251",0.00,6.70,0,295.16,302.37,0.0,0.0,0.000,1282405.8,1282405.8,383,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323952,490099.00
05/19/2019 23:45,2,0.000,ALERT,214.19,299.97,60.028,1558323904,"201051344000633","174011545737251",0.00,6.30,0,293.96,301.47,0.0,0.0,0.000,1279755.1,1279755.1,385,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323954,490100.00
05/19/2019 23:45,2,0.000,ALERT,212.61,298.47,60.033,1558323904,"201051344000955","174011545737251",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,1304830.7,1304830.7,382,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323955,490101.00
05/19/2019 23:45,2,0.000,ALERT,213.74,299.37,60.028,1558323904,"201051344000648","174011545737251",0.00,6.00,0,294.86,301.77,0.0,0.0,0.000,1294701.8,1294701.8,384,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323957,490102.00
05/19/2019 23:45,2,0.000,ALERT,213.96,299.97,60.022,1558323904,"201051344000645","174011545737251",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,1299784.1,1299784.1,382,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558323959,490103.00
05/19/2019 23:45,2,0.000,ALERT,213.51,300.87,60.043,1558323904,"201051344000569","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,1316143.8,1316143.8,386,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558323961,490104.00
05/19/2019 23:45,2,0.000,ALERT,213.74,299.67,60.033,1558323904,"179051228000119","174011545737251",0.00,8.00,0,293.06,301.17,0.0,0.0,0.000,102880.9,102880.9,386,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558323963,490105.00
